Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,,L3 Current (Min),A,17.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,,L3 Current (Max),A,17.38
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.25
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,,L2 Current (Min),A,18.38
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,,L2 Current (Max),A,18.5
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,,L1 Current (Min),A,35.38
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,,L1 Current (Max),A,39.38
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.12
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.69
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.44
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-19.56
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95734
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9404
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90481
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,07,L3 Current (Min),A,29.12
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,07,L3 Current (Max),A,29.25
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,29.25
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,07,L2 Current (Min),A,10.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,07,L2 Current (Max),A,10.12
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,07,L1 Current (Min),A,21.88
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,07,L1 Current (Max),A,23.12
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,22.75
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.25
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,13.25
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.75
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97781
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97168
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98929
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Current (Min),A,97.5
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Current (Max),A,110.25
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,103.75
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Current (Min),A,109.12
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Current (Max),A,114.62
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,112.62
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Current (Min),A,74.25
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Current (Max),A,82.5
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,76.25
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.69
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.37
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.37
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90661
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88806
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97217
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,13.12
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,13.12
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,3.82
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.75
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.25
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99298
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98926
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99026
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (Min),A,244.75
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (Max),A,245.75
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,245.12
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (Min),A,196.62
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (Max),A,197.88
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,197.12
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (Min),A,156.25
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (Max),A,160.62
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,157.5
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,95.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,81.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,389.12
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,403.38
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,396.12
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,333.62
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,338.5
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.12
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,301.62
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,311.25
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.38
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.81
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.06
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86682
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96359
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96683
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (Min),A,17.25
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (Max),A,17.5
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (Min),A,28.75
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (Max),A,28.75
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.75
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (Min),A,38.75
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (Max),A,39.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.88
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.75
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-10.06
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-19.5
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94955
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93396
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.89404
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,07,L3 Current (Min),A,25.25
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,07,L3 Current (Max),A,25.38
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,25.25
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,07,L2 Current (Min),A,9.38
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,07,L2 Current (Max),A,9.62
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,9.5
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,07,L1 Current (Min),A,20.38
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,07,L1 Current (Max),A,20.75
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,20.5
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.75
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.19
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.31
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98215
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98367
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9881
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Current (Min),A,88.38
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Current (Max),A,92.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,91.12
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Current (Min),A,124.75
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Current (Max),A,130.88
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,127.38
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Current (Min),A,66.12
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Current (Max),A,66.25
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,66.25
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.37
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.63
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.94
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96826
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88333
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9718
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,10.5
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,10.75
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.62
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,3.25
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.5
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.5
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99173
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98425
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99142
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (Min),A,196.38
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (Max),A,197.38
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,196.88
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (Min),A,169.62
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (Max),A,173.88
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,170.88
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (Min),A,153.5
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (Max),A,154.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,153.88
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,81.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,334.88
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,338.5
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.5
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,333.12
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,339.62
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,289.5
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,289.75
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.62
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.56
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.19
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.43
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93967
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96469
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96475
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (Min),A,25.5
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (Max),A,25.5
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (Min),A,34.12
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (Max),A,37.62
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.25
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (Min),A,36.5
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (Max),A,36.88
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.75
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.81
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-17.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95883
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95257
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9187
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,07,L3 Current (Min),A,26.88
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,07,L3 Current (Max),A,26.88
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,26.88
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,07,L2 Current (Min),A,9.88
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,07,L2 Current (Max),A,10.12
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,10.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,07,L1 Current (Min),A,22.75
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,07,L1 Current (Max),A,22.88
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,22.75
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,15.13
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,12.56
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.31
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95993
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97427
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99326
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Current (Min),A,104.5
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Current (Max),A,105.62
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,105.25
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Current (Min),A,107.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Current (Max),A,113.12
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,110.75
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Current (Min),A,87.25
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Current (Max),A,87.5
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,87.38
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.87
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.25
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.38
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98151
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88003
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9032
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,12.88
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,13.25
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.12
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,5.38
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,5.38
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.38
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.31
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.94
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.38
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9895
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98264
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99362
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (Min),A,166.75
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (Max),A,167.5
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,167.38
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (Min),A,169.5
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (Max),A,171.62
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,170.62
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (Min),A,178.38
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (Max),A,178.75
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,178.5
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,80.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,332.25
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,333.5
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.88
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,322.62
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,331.12
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.62
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,328.12
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,328.12
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.12
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.56
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.62
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.13
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89599
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.86658
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96329
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (Min),A,17.38
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (Max),A,17.62
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (Min),A,17.38
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (Max),A,17.5
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (Min),A,37.75
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (Max),A,38.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.88
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-23.75
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-2.88
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.06
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.85513
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95782
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95874
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,07,L3 Current (Min),A,15.75
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,07,L3 Current (Max),A,16.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,15.75
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,07,L2 Current (Min),A,10.62
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,07,L2 Current (Max),A,10.75
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.75
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,07,L1 Current (Min),A,30.25
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,07,L1 Current (Max),A,30.62
