Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,30.38
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.63
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.19
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.44
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9682
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98584
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99585
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Current (Min),A,98.25
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Current (Max),A,104.75
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,101.12
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Current (Min),A,112.88
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Current (Max),A,119.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,115.5
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Current (Min),A,80.38
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Current (Max),A,88.88
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,83.75
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.75
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.81
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.94
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98782
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90414
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87259
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,14.5
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,14.62
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.62
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.25
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.75
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.75
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98602
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98572
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99075
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (Min),A,151.75
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (Max),A,152.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,151.88
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (Min),A,169.38
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (Max),A,169.5
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,169.38
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (Min),A,154.88
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (Max),A,155.5
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,155.12
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,292.38
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,298.75
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.12
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,310.25
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,316.5
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.88
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,307.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,315.38
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.38
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.31
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.38
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.06
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90631
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.8941
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96231
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (Min),A,17.88
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (Max),A,17.88
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.88
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (Min),A,19.5
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (Max),A,19.62
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.62
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (Min),A,37.12
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (Max),A,37.12
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.12
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-22.88
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.56
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-16.37
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.85922
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96118
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91595
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,07,L3 Current (Min),A,14.62
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,07,L3 Current (Max),A,14.62
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,14.62
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,07,L2 Current (Min),A,9.25
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,07,L2 Current (Max),A,13.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,11.12
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,07,L1 Current (Min),A,23.12
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,07,L1 Current (Max),A,23.12
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,23.12
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,19.25
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.63
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.88
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93704
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97888
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99069
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Current (Min),A,76.88
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Current (Max),A,76.88
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,76.88
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Current (Min),A,124.62
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Current (Max),A,130.75
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,127.75
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Current (Min),A,58.88
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Current (Max),A,59.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,58.88
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.19
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.88
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.44
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.72717
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81164
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78869
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.25
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,4.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.69
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.75
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99258
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99356
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99417
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (Min),A,243.88
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (Max),A,244.12
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,244.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (Min),A,247.88
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (Max),A,248.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,248.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (Min),A,217.62
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (Max),A,217.75
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,217.75
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,84.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,98.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,350.25
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,350.38
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.25
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,400.38
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,410.25
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,405.38
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,338.5
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,338.62
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.31
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.56
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.56
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87335
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88147
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98599
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (Min),A,17.12
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (Max),A,17.25
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.12
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (Min),A,19.12
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (Max),A,19.25
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.12
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (Min),A,50.38
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (Max),A,51.12
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.75
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-25.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-27.32
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.31
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.84738
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.83099
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9219
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,07,L3 Current (Min),A,14.88
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,07,L3 Current (Max),A,15.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,14.88
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,07,L2 Current (Min),A,8.5
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,07,L2 Current (Max),A,8.62
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.62
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,07,L1 Current (Min),A,22.5
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,07,L1 Current (Max),A,22.75
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,22.5
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,19.12
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,12.44
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.75
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93957
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97626
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99127
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Current (Min),A,91.38
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Current (Max),A,91.75
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,91.62
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Current (Min),A,142.12
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Current (Max),A,148.62
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,145.62
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Current (Min),A,81.75
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Current (Max),A,83.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,82.12
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-39.87
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.75
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.67449
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81561
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83969
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,5.25
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,5.38
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.38
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,6.63
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.31
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,5.75
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9881
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99313
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99164
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (Min),A,247.5
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (Max),A,248.25
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,247.88
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (Min),A,240.75
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (Max),A,241.62
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,241.38
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (Min),A,235.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (Max),A,235.75
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,235.62
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,88.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,99.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,94.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,367.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,367.5
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.25
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,408.75
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,414.88
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,412.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,392.88
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,393.75
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.12
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.75
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8807
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95639
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9809
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (Min),A,17.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (Max),A,17.25
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.12
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (Min),A,28.75
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (Max),A,28.75
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.75
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (Min),A,44.75
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (Max),A,45.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.88
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.44
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.88
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-17.5
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9498
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98337
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.88357
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,07,L3 Current (Min),A,24.75
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,07,L3 Current (Max),A,24.75
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,24.75
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,07,L2 Current (Min),A,17.25
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,07,L2 Current (Max),A,17.38
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,17.38
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,07,L1 Current (Min),A,18.38
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,07,L1 Current (Max),A,18.38
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,18.38
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.75
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.63
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97144
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98251
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99149
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Current (Min),A,100.25
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Current (Max),A,109.62
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,107.5
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Current (Min),A,145.38
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Current (Max),A,149.12
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,147.12
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Current (Min),A,64.5
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Current (Max),A,73.38
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,67.88
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-47.31
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.62
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.58364
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80713
