Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91861
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,6.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,6.12
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.12
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,3.06
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.12
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.81
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98871
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99017
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99298
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (Min),A,182.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (Max),A,182.88
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,182.5
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (Min),A,191.38
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (Max),A,198.12
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,194.5
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (Min),A,175.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (Max),A,175.25
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,175.25
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,80.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,94.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,322.25
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,331.88
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.88
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,381.62
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,392.25
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,386.5
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,307.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,315.38
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.12
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.06
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.81
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95908
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.86029
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98544
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (Min),A,28.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (Max),A,28.12
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.12
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (Min),A,17.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (Max),A,17.12
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.12
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (Min),A,53.38
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (Max),A,53.62
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.81
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-1.88
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.07
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97235
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99487
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92416
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,07,L3 Current (Min),A,25.12
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,07,L3 Current (Max),A,25.25
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,25.25
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,07,L2 Current (Min),A,30.25
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,07,L2 Current (Max),A,30.62
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,30.38
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,07,L1 Current (Min),A,22.25
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,07,L1 Current (Max),A,22.5
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,22.25
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.69
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,12.69
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.25
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95178
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97568
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97867
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Current (Min),A,84.88
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Current (Max),A,86.62
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,85.5
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Current (Min),A,136.62
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Current (Max),A,143.88
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,139.88
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Current (Min),A,47.88
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Current (Max),A,48.25
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,48.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.44
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.94
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81012
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81192
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8536
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.81
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.62
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.06
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99268
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99387
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99509
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (Min),A,229.88
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (Max),A,239.38
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,236.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (Min),A,235.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (Max),A,235.5
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,235.25
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (Min),A,236.12
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (Max),A,236.75
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,236.5
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,90.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,102.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,87.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,369.25
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,377.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.12
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,417.25
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,424.5
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,420.38
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,362.5
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,362.62
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.5
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.12
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.69
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.56
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9953
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.82376
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98209
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (Min),A,64.5
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (Max),A,64.62
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.62
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (Min),A,16.75
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (Max),A,16.88
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.75
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (Min),A,51.75
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (Max),A,52.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.13
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-0.94
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-31.75
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95389
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98273
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.76391
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,07,L3 Current (Min),A,22.88
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,07,L3 Current (Max),A,23.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,23.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,07,L2 Current (Min),A,17.38
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,07,L2 Current (Max),A,17.62
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,17.5
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,07,L1 Current (Min),A,13.88
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,07,L1 Current (Max),A,14.12
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,14.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,15.5
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,13.19
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.19
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95676
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97168
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98712
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Current (Min),A,86.12
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Current (Max),A,92.75
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,90.38
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Current (Min),A,112.25
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Current (Max),A,120.12
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,116.5
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Current (Min),A,59.75
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Current (Max),A,68.25
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,63.25
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-46.19
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.31
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-34.44
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.59231
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89056
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79312
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,4.44
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.06
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98834
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9917
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99414
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (Min),A,187.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (Max),A,187.5
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,187.12
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (Min),A,197.62
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (Max),A,197.88
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,197.62
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (Min),A,207.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (Max),A,207.75
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,207.38
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,84.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,359.75
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,366.12
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.75
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,342.88
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,349.88
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.75
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,333.5
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,342.12
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.19
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.94
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.31
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98862
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89563
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9816
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (Min),A,54.75
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (Max),A,54.88
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.88
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (Min),A,20.25
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (Max),A,20.38
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.38
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (Min),A,57.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (Max),A,57.12
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.44
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,1.5
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.87
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96493
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98322
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.88452
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,07,L3 Current (Min),A,26.5
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,07,L3 Current (Max),A,26.5
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,26.5
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,07,L2 Current (Min),A,19.88
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,07,L2 Current (Max),A,20.12
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,20.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,07,L1 Current (Min),A,16.5
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,07,L1 Current (Max),A,21.5
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,19.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.13
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,12.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,9.31
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95535
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97766
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97406
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Current (Min),A,95.5
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Current (Max),A,95.5
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,95.5
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Current (Min),A,104.62
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Current (Max),A,111.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,107.75
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Current (Min),A,41.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Current (Max),A,43.88
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,42.5
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.13
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.38
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97778
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91373
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86407
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,14.12
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,14.25
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.25
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.81
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.19
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.62
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98804
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99295
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99466
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (Min),A,169.62
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (Max),A,169.75
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,169.75
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (Min),A,209.62
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (Max),A,209.75
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,209.62
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (Min),A,203.5
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (Max),A,207.12
