Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,205.25
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,86.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,87.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,356.12
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,356.38
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.25
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,355.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,361.5
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,358.25
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,325.12
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,326.12
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.62
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.88
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.63
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86294
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94583
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95972
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (Min),A,14.38
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (Max),A,14.75
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (Min),A,31.38
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (Max),A,31.5
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (Min),A,38.12
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (Max),A,38.5
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.25
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.75
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-20.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99622
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94745
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.86386
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,07,L3 Current (Min),A,54.12
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,07,L3 Current (Max),A,54.38
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,54.25
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,07,L2 Current (Min),A,11.75
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,07,L2 Current (Max),A,11.88
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,11.88
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,07,L1 Current (Min),A,15.62
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,07,L1 Current (Max),A,15.88
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,15.75
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,15.07
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,13.75
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.38
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95645
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97089
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98041
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Current (Min),A,69.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Current (Max),A,69.5
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,69.25
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Current (Min),A,89.25
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Current (Max),A,92.5
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,91.12
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Current (Min),A,49.88
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Current (Max),A,54.12
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,50.88
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.12
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,4.38
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.19
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.7406
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90729
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87231
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,5.25
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,5.38
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.38
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,5.56
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.94
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,6.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98843
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.992
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98914
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (Min),A,223.25
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (Max),A,224.62
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,223.88
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (Min),A,219.12
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (Max),A,225.62
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,220.62
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (Min),A,195.75
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (Max),A,196.75
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,196.5
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,361.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,362.75
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.75
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,353.38
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,358.25
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.25
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,301.75
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,304.75
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.38
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.69
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.38
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.5
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8901
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.858
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99472
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (Min),A,19.38
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (Max),A,20.5
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.75
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (Min),A,16.62
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (Max),A,17.38
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.75
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (Min),A,83.5
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (Max),A,83.75
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.75
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,5.19
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-24.94
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.31
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97037
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.82776
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94611
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,07,L3 Current (Min),A,28.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,07,L3 Current (Max),A,28.12
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,28.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,07,L2 Current (Min),A,9.25
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,07,L2 Current (Max),A,9.38
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,9.38
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,07,L1 Current (Min),A,24.12
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,07,L1 Current (Max),A,24.38
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,24.25
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.37
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.87
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.56
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97308
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98657
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98853
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Current (Min),A,64.75
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Current (Max),A,64.88
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,64.75
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Current (Min),A,116.88
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Current (Max),A,119.38
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,118.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Current (Min),A,66.75
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Current (Max),A,67.12
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,67.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-48.38
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.31
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.63
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.55718
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87005
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9816
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,16.62
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,16.62
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.62
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,5.38
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.81
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.25
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98083
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99228
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99295
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (Min),A,146.88
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (Max),A,147.38
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,147.25
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (Min),A,206.38
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (Max),A,208.12
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,207.62
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (Min),A,166.38
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (Max),A,170.62
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,168.12
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,85.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,259.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,260.12
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,348.88
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,351.62
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.38
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,356.12
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,360.62
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.12
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.56
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.5
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.5
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91489
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97617
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93545
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,,L3 Current (Min),A,19.5
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,,L3 Current (Max),A,19.5
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,,L2 Current (Min),A,33.88
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,,L2 Current (Max),A,33.88
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.88
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,,L1 Current (Min),A,30.62
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,,L1 Current (Max),A,30.75
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.62
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,0.31
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-24.31
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.13
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99127
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.85254
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93149
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,07,L3 Current (Min),A,45.12
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,07,L3 Current (Max),A,45.25
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,45.25
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,07,L2 Current (Min),A,9.12
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,07,L2 Current (Max),A,9.38
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,9.25
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,07,L1 Current (Min),A,23.88
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,07,L1 Current (Max),A,24.12
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,24.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.75
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,14.31
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.38
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96118
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96738
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97803
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Current (Min),A,62.75
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Current (Max),A,62.88
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,62.75
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Current (Min),A,82.88
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Current (Max),A,87.38
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,85.12
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Current (Min),A,36.5
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Current (Max),A,36.88
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,36.62
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-37.75
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.06
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.56
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.62512
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89731
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99033
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,30.5
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,30.5
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,3.88
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.38
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.32
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98785
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99442
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99335
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (Min),A,178.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (Max),A,178.25
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,178.12
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (Min),A,239.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (Max),A,240.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,239.5
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (Min),A,182.75
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (Max),A,182.75
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,182.75
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,89.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Min),A,305.75
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Max),A,306.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.88
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Min),A,366.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Max),A,369.75
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.88
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Min),A,301.25
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Max),A,302.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.62
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.81
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.31
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.37
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96545
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.86865
