Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9584
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,,L3 Current (Min),A,23.62
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,,L3 Current (Max),A,23.88
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.88
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,,L2 Current (Min),A,17.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,,L2 Current (Max),A,17.88
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.25
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,,L1 Current (Min),A,34.75
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,,L1 Current (Max),A,34.88
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.88
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,4.06
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-26.44
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.37
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98581
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.82992
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98163
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,07,L3 Current (Min),A,36.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,07,L3 Current (Max),A,36.25
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,36.12
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,07,L2 Current (Min),A,8.38
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,07,L2 Current (Max),A,8.5
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.38
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,07,L1 Current (Min),A,42.88
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,07,L1 Current (Max),A,43.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,42.88
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.31
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,12.31
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.56
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96622
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97427
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96832
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Current (Min),A,74.5
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Current (Max),A,74.88
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,74.75
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Current (Min),A,89.25
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Current (Max),A,91.62
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,90.25
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Current (Min),A,33.25
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Current (Max),A,33.75
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,33.62
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.69
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.06
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79214
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8963
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99039
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,30.38
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,30.62
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,2.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.62
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.69
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98773
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98944
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99341
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (Min),A,167.38
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (Max),A,167.75
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,167.5
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (Min),A,191.38
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (Max),A,191.75
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,191.5
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (Min),A,176.75
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (Max),A,177.5
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,177.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Min),A,304.38
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Max),A,304.75
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Min),A,305.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Max),A,307.38
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.25
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Min),A,316.75
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Max),A,317.12
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.5
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.37
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.44
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96402
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94476
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91128
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,,L3 Current (Min),A,25.25
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,,L3 Current (Max),A,25.38
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.25
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,,L2 Current (Min),A,25.88
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,,L2 Current (Max),A,25.88
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.88
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,,L1 Current (Min),A,24.62
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,,L1 Current (Max),A,24.75
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.75
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,2.81
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-29.62
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.56
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99231
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.80728
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94598
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,07,L3 Current (Min),A,35.62
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,07,L3 Current (Max),A,36.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,35.88
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,07,L2 Current (Min),A,8.25
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,07,L2 Current (Max),A,8.38
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.25
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,07,L1 Current (Min),A,25.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,07,L1 Current (Max),A,25.12
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,25.12
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,17.25
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.63
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.06
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94629
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97604
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9892
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Current (Min),A,63.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Current (Max),A,63.25
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,63.12
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Current (Min),A,82.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Current (Max),A,84.75
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,83.38
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Current (Min),A,52.5
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Current (Max),A,53.38
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,52.75
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.25
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.12
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.87
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.73266
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89792
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97385
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.25
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.62
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,3.94
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.62
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.88
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98474
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99304
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99185
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (Min),A,155.75
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (Max),A,155.88
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,155.88
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (Min),A,214.38
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (Max),A,214.62
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,214.5
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (Min),A,159.75
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (Max),A,159.75
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,159.75
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,81.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Min),A,280.88
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Max),A,281.12
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Min),A,330.25
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Max),A,332.5
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.38
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Min),A,273.12
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Max),A,273.38
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.25
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.25
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.5
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.69
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98584
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93957
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97723
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,,L3 Current (Min),A,39.25
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,,L3 Current (Max),A,39.38
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.38
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,,L2 Current (Min),A,26.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,,L2 Current (Max),A,26.25
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.12
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,,L1 Current (Min),A,46.88
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,,L1 Current (Max),A,47.25
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.12
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.25
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-34.44
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-14.13
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96381
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.77374
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93332
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,07,L3 Current (Min),A,24.62
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,07,L3 Current (Max),A,24.88
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,24.75
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,07,L2 Current (Min),A,8.5
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,07,L2 Current (Max),A,8.62
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,8.5
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,07,L1 Current (Min),A,24.25
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,07,L1 Current (Max),A,24.38
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,24.38
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,15.25
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.06
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.56
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95163
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9827
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98102
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Current (Min),A,63.12
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Current (Max),A,65.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,64.12
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Current (Min),A,100.38
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Current (Max),A,100.62
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,100.5
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Current (Min),A,35.75
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Current (Max),A,40.62
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.5
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-38.87
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,10.56
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.06
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.6914
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9386
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91763
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,8.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,8.12
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,4.69
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.12
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.12
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98059
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9884
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98865
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (Min),A,160.75
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (Max),A,182.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,169.38
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (Min),A,174.5
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (Max),A,200.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,185.5
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (Min),A,157.38
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (Max),A,176.88
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,165.25
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,290.5
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,308.88
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,310.38
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,336.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.38
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,272.75
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,288.5
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.62
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.19
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.69
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.25
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.992
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90338
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98227
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (Min),A,51.25
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (Max),A,51.38
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.38
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (Min),A,19.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (Max),A,19.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (Min),A,46.12
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (Max),A,46.38
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.12
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.88
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-14.13
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.5
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96338
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95737
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92908
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,07,L3 Current (Min),A,27.12
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,07,L3 Current (Max),A,31.75
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,28.25
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,07,L2 Current (Min),A,17.75
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,07,L2 Current (Max),A,18.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,17.75
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,07,L1 Current (Min),A,24.12
