Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,07,L1 Current (Max),A,24.25
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,24.12
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,18.69
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.63
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.31
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94128
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.979
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9798
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Current (Min),A,74.62
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Current (Max),A,75.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,74.88
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Current (Min),A,74.75
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Current (Max),A,77.25
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,75.38
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Current (Min),A,44.75
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Current (Max),A,45.5
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,45.25
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.13
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,4.31
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.13
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85452
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90631
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80719
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,5.38
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.25
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,3.38
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.19
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99033
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99048
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99442
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (Min),A,205.88
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (Max),A,206.75
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,206.5
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (Min),A,179.25
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (Max),A,182.88
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,180.25
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (Min),A,198.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (Max),A,198.5
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,198.25
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,359.88
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,363.62
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,360.88
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,291.12
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,297.12
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.62
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,316.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,316.38
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.12
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.31
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.37
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.06
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97824
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.8797
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97092
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (Min),A,34.88
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (Max),A,35.12
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (Min),A,17.75
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (Max),A,17.88
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.88
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (Min),A,40.12
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (Max),A,40.12
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.12
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-24.81
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-31.56
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.87
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.85235
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.78918
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9234
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,07,L3 Current (Min),A,15.38
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,07,L3 Current (Max),A,15.5
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,15.38
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,07,L2 Current (Min),A,8.88
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,07,L2 Current (Max),A,9.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,07,L1 Current (Min),A,24.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,07,L1 Current (Max),A,24.12
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,24.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.93
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,9.5
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96042
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98349
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9097
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Current (Min),A,65.75
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Current (Max),A,66.12
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,66.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Current (Min),A,69.75
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Current (Max),A,70.25
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,70.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Current (Min),A,19.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Current (Max),A,19.75
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.38
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.06
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.44
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.5
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88544
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89712
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90784
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,6.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,6.5
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.12
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.81
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.25
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98779
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98721
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99261
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (Min),A,158.5
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (Max),A,159.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,158.88
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (Min),A,160.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (Max),A,160.12
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,160.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (Min),A,166.62
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (Max),A,167.5
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,166.88
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,275.5
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,275.62
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,256.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,256.5
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.25
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,253.38
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,254.12
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.75
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.44
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.25
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94076
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93271
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98105
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (Min),A,22.62
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (Max),A,22.75
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.75
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (Min),A,24.38
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (Max),A,24.75
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (Min),A,53.62
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (Max),A,53.88
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.75
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-24.81
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-26.06
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.56
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.85254
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.83239
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93896
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,07,L3 Current (Min),A,14.25
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,07,L3 Current (Max),A,14.38
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,14.25
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,07,L2 Current (Min),A,9.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,07,L2 Current (Max),A,9.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,07,L1 Current (Min),A,25.12
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,07,L1 Current (Max),A,25.12
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,25.12
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.44
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.44
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.25
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94882
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98611
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98138
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Current (Min),A,58.12
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Current (Max),A,58.75
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,58.5
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Current (Min),A,67.12
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Current (Max),A,70.5
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,68.5
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Current (Min),A,39.38
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Current (Max),A,40.25
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.88
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.75
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.19
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.38
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82119
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8544
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89776
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,5.75
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,5.88
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.88
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.38
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.62
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.06
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99246
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9859
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99326
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (Min),A,201.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (Max),A,201.38
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,201.12
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (Min),A,137.25
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (Max),A,137.5
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,137.38
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (Min),A,173.5
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (Max),A,176.5
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,174.88
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,295.75
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,296.38
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.12
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,238.25
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,241.62
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.75
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,295.25
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,298.88
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.38
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.5
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.12
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.62
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97775
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.8678
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99042
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (Min),A,32.38
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (Max),A,32.5
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (Min),A,16.88
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (Max),A,16.88
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.88
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (Min),A,68.88
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (Max),A,69.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.88
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-17.94
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-19.19
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.81
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92444
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89105
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94372
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,07,L3 Current (Min),A,20.75
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,07,L3 Current (Max),A,20.75
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,20.75
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,07,L2 Current (Min),A,9.75
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,07,L2 Current (Max),A,10.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,07,L1 Current (Min),A,26.12
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,07,L1 Current (Max),A,26.25
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,26.12
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,18.12
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.19
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.38
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9462
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97403
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9769
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Current (Min),A,84.75
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Current (Max),A,86.5
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,85.88
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Current (Min),A,58.5
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Current (Max),A,59.88
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,59.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Current (Min),A,33.12
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Current (Max),A,35.62
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,34.62
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.56
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.63
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.88
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98706
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85736
