Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83267
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,13.75
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,14.25
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.88
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,6.12
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,3.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.75
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,4.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99261
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99402
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99268
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (Min),A,233.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (Max),A,237.25
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,234.12
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (Min),A,203.12
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (Max),A,205.25
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,203.62
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (Min),A,200.62
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (Max),A,200.88
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,200.75
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,93.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,381.38
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,384.38
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,382.25
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,287.88
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,291.25
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.88
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,333.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,333.62
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.38
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.94
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.56
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.12
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90689
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85916
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99368
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (Min),A,17.62
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (Max),A,18.62
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (Min),A,16.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (Max),A,16.12
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (Min),A,74.75
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (Max),A,74.88
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.75
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-21.56
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-22.31
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.31
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.87976
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87283
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96121
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,07,L3 Current (Min),A,14.38
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,07,L3 Current (Max),A,14.62
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,14.62
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,07,L2 Current (Min),A,10.62
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,07,L2 Current (Max),A,10.88
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,10.75
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,07,L1 Current (Min),A,34.5
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,07,L1 Current (Max),A,34.62
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,34.62
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.87
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.81
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.63
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94809
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99063
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97818
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Current (Min),A,66.88
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Current (Max),A,67.5
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,67.12
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Current (Min),A,65.25
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Current (Max),A,74.12
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,69.38
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Current (Min),A,38.12
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Current (Max),A,39.25
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.5
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.06
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.19
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-42.69
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99487
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88077
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.67636
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,25.88
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,26.25
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.12
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.81
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.38
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.69
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98422
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98947
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99252
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (Min),A,136.5
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (Max),A,137.25
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,136.75
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (Min),A,155.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (Max),A,170.75
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,159.38
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (Min),A,159.25
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (Max),A,160.62
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,159.75
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,257.25
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,258.38
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.75
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,247.12
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,265.88
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.62
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,309.62
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,310.75
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.06
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.75
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.37
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84073
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91879
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97617
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (Min),A,16.88
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (Max),A,16.88
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.88
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (Min),A,19.75
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (Max),A,19.75
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.75
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (Min),A,43.88
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (Max),A,43.88
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.88
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-16.69
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-13.63
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.69
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.89932
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94925
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94656
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,07,L3 Current (Min),A,15.12
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,07,L3 Current (Max),A,15.25
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,15.25
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,07,L2 Current (Min),A,14.25
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,07,L2 Current (Max),A,14.38
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,14.25
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,07,L1 Current (Min),A,26.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,07,L1 Current (Max),A,26.25
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,26.12
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.44
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.12
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96271
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99585
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99213
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Current (Min),A,60.12
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Current (Max),A,60.38
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,60.25
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Current (Min),A,78.88
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Current (Max),A,83.75
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,81.25
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Current (Min),A,43.25
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Current (Max),A,43.62
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,43.38
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.81
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.32
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89151
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98883
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85962
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,11.88
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,12.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,5.25
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.25
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.75
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.25
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.69
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98282
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98471
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99088
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (Min),A,144.38
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (Max),A,144.5
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,144.38
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (Min),A,162.12
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (Max),A,162.75
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,162.38
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (Min),A,128.88
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (Max),A,128.88
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,128.88
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,236.88
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,237.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.88
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,285.75
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,289.88
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.88
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,246.25
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,246.25
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.25
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.87
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.69
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.81
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96384
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99329
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9812
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (Min),A,27.25
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (Max),A,27.5
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.38
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (Min),A,65.88
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (Max),A,65.88
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.88
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (Min),A,52.12
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (Max),A,52.25
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.25
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-21.06
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-2.88
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.44
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.85629
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9845
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95254
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,07,L3 Current (Min),A,13.75
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,07,L3 Current (Max),A,13.75
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,13.75
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,07,L2 Current (Min),A,18.12
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,07,L2 Current (Max),A,18.38
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,18.25
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,07,L1 Current (Min),A,26.38
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,07,L1 Current (Max),A,26.5
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,26.5
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.56
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.37
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97485
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98495
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9917
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Current (Min),A,62.38
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Current (Max),A,62.62
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,62.5
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Current (Min),A,84.38
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Current (Max),A,89.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,86.62
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Current (Min),A,51.38
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Current (Max),A,52.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,51.62
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.94
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.88
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.37
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90747
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9133
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94626
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,2.88
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.88
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.88
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,2.12
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.31
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.62
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98624
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9931
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98825
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (Min),A,159.88
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (Max),A,160.5
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,160.12
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (Min),A,180.75
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (Max),A,187.75
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,184.25
931035,Daventry Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (Min),A,116.88
