Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.81848
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97275
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (Min),A,24.88
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (Max),A,25.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.88
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (Min),A,14.75
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (Max),A,14.75
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.75
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (Min),A,43.12
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (Max),A,43.12
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.12
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.69
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.75
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96783
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98175
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93307
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,07,L3 Current (Min),A,28.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,07,L3 Current (Max),A,28.25
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,28.12
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,07,L2 Current (Min),A,17.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,07,L2 Current (Max),A,17.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,17.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,07,L1 Current (Min),A,31.5
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,07,L1 Current (Max),A,31.88
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,31.75
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.87
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.69
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.31
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98029
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99191
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99115
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Current (Min),A,72.25
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Current (Max),A,77.12
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,74.75
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Current (Min),A,64.38
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Current (Max),A,70.5
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,67.38
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Current (Min),A,43.88
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Current (Max),A,44.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,44.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.44
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.44
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84808
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81396
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98016
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,16.88
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,17.25
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.62
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.5
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.44
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98865
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98764
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99014
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (Min),A,145.62
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (Max),A,145.88
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,145.75
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (Min),A,141.38
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (Max),A,141.62
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,141.5
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (Min),A,126.12
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (Max),A,126.25
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,126.12
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Min),A,272.62
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Max),A,277.75
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.12
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Min),A,237.75
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Max),A,244.12
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.88
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Min),A,260.62
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Max),A,260.75
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.75
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.87
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.12
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.69
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93091
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.81769
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98276
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (Min),A,29.5
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (Max),A,29.75
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.62
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (Min),A,15.25
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (Max),A,15.5
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.38
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (Min),A,45.5
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (Max),A,45.62
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.63
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,11.81
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.81
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96197
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9397
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94247
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,07,L3 Current (Min),A,25.5
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,07,L3 Current (Max),A,25.62
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,25.5
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,07,L2 Current (Min),A,10.75
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,07,L2 Current (Max),A,11.12
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,11.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,07,L1 Current (Min),A,29.12
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,07,L1 Current (Max),A,29.38
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,29.25
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.31
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.87
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.56
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96701
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98654
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99225
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Current (Min),A,65.88
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Current (Max),A,68.5
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,67.12
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Current (Min),A,77.75
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Current (Max),A,78.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,77.88
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Current (Min),A,56.75
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Current (Max),A,56.75
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,56.75
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.81
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.25
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.5
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83835
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89151
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98825
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,18.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,18.12
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.38
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.5
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.81
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98129
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98871
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99014
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (Min),A,125.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (Max),A,125.38
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,125.25
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (Min),A,147.75
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (Max),A,147.88
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,147.75
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (Min),A,131.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (Max),A,132.5
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,131.75
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Min),A,248.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Max),A,250.62
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.38
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Min),A,251.88
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Max),A,252.38
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.12
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Min),A,279.75
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Max),A,281.25
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.69
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.13
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.75
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97467
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9353
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99487
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (Min),A,36.62
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (Max),A,36.62
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.62
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (Min),A,23.12
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (Max),A,23.12
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.12
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (Min),A,81.5
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (Max),A,81.5
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.5
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.75
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-7.87
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-13.81
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.90655
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93304
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93863
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,07,L3 Current (Min),A,15.38
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,07,L3 Current (Max),A,15.38
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,15.38
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,07,L2 Current (Min),A,9.12
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,07,L2 Current (Max),A,9.38
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.25
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,07,L1 Current (Min),A,28.88
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,07,L1 Current (Max),A,29.12
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,29.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.12
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.94
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9761
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99316
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98633
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Current (Min),A,80.38
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Current (Max),A,80.62
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,80.5
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Current (Min),A,74.25
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Current (Max),A,74.25
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,74.25
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Current (Min),A,37.38
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Current (Max),A,37.75
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.62
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.81
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.25
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.87
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92401
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86465
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98337
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.88
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,16.88
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,17.12
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.88
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,2.06
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.5
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.19
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98849
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98804
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98837
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (Min),A,143.75
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (Max),A,144.25
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,144.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (Min),A,153.38
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (Max),A,153.62
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,153.5
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (Min),A,128.12
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (Max),A,129.38
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,128.62
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Min),A,282.62
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Max),A,283.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.75
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Min),A,261.62
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Max),A,262.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.88
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Min),A,292.38
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Max),A,293.62
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.31
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.94
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.19
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88351
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99396
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9884
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (Min),A,17.25
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (Max),A,17.25
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.25
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (Min),A,66.12
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (Max),A,66.25
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.25
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,,L1 Current (Min),A,56.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,,L1 Current (Max),A,56.12
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-16.75
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-12.56
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.31
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.90311
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95334
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91879
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,07,L3 Current (Min),A,16.38
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,07,L3 Current (Max),A,16.38
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,16.38
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,07,L2 Current (Min),A,15.62
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,07,L2 Current (Max),A,15.62
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,15.62
