Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,07,L1 Current (Min),A,23.88
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,07,L1 Current (Max),A,24.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,23.88
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.13
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.94
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.62
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96423
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99231
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95621
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Current (Min),A,53.12
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Current (Max),A,53.25
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,53.12
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Current (Min),A,66.75
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Current (Max),A,70.12
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,67.62
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Current (Min),A,22.62
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Current (Max),A,22.88
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.75
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.37
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.5
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.31
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91275
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79852
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89825
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.62
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,5.88
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,6.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.06
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.44
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.12
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98209
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97711
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99387
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (Min),A,116.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (Max),A,116.12
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,116.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (Min),A,121.88
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (Max),A,122.25
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,122.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (Min),A,152.12
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (Max),A,152.62
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,152.38
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Min),A,207.12
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Max),A,207.62
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.25
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Min),A,272.25
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Max),A,275.25
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.12
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Min),A,259.12
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Max),A,259.5
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.25
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.25
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.44
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.69
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94018
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88589
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99048
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,,L3 Current (Min),A,27.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,,L3 Current (Max),A,27.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,,L2 Current (Min),A,16.5
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,,L2 Current (Max),A,16.62
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,,L1 Current (Min),A,60.25
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,,L1 Current (Max),A,60.38
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.25
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.75
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-17.44
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.5
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91394
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89609
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96387
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,07,L3 Current (Min),A,15.88
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,07,L3 Current (Max),A,15.88
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,15.88
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,07,L2 Current (Min),A,10.62
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,07,L2 Current (Max),A,10.62
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.62
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,07,L1 Current (Min),A,36.88
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,07,L1 Current (Max),A,37.12
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,36.88
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.87
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.38
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.19
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95734
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98791
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98709
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Current (Min),A,36.88
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Current (Max),A,37.12
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,37.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Current (Min),A,51.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Current (Max),A,51.38
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,51.12
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Current (Min),A,40.75
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Current (Max),A,41.38
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.13
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.75
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91482
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81494
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90011
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.12
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,6.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.38
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,3.88
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.5
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.69
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98322
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96756
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97589
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (Min),A,126.38
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (Max),A,126.5
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,126.38
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (Min),A,103.88
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (Max),A,104.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,104.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (Min),A,88.38
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (Max),A,88.5
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.5
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Min),A,210.5
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Max),A,210.62
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.62
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Min),A,183.38
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Max),A,184.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Min),A,231.88
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Max),A,237.75
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.25
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.44
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.75
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.5
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86743
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95462
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97818
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,,L3 Current (Min),A,18.25
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,,L3 Current (Max),A,18.38
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.38
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,,L2 Current (Min),A,26.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,,L2 Current (Max),A,26.12
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.12
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,,L1 Current (Min),A,44.75
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,,L1 Current (Max),A,44.75
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.75
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-17.19
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-18.12
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.5
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.90851
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90546
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94995
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,07,L3 Current (Min),A,16.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,07,L3 Current (Max),A,16.25
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,16.12
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,07,L2 Current (Min),A,10.12
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,07,L2 Current (Max),A,10.25
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.25
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,07,L1 Current (Min),A,31.88
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,07,L1 Current (Max),A,32.12
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,32.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,17.37
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.44
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.94
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92737
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98379
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99557
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Current (Min),A,38.88
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Current (Max),A,39.25
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,39.12
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Current (Min),A,45.75
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Current (Max),A,46.12
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,46.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Current (Min),A,59.75
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Current (Max),A,60.12
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,59.88
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.68
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.44
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-40.56
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85977
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83148
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.71945
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,3.12
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.06
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.37
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98715
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95343
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97342
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (Min),A,130.12
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (Max),A,130.88
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,130.38
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (Min),A,91.75
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (Max),A,92.5
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,92.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (Min),A,85.12
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (Max),A,85.75
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,85.5
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Min),A,203.88
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Max),A,204.5
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.12
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Min),A,175.12
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Max),A,175.5
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.25
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Min),A,225.5
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Max),A,226.12
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.75
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.25
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.19
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.75
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93515
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96216
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97461
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,,L3 Current (Min),A,27.25
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,,L3 Current (Max),A,27.38
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.25
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,,L2 Current (Min),A,31.38
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,,L2 Current (Max),A,31.5
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,,L1 Current (Min),A,41.88
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,,L1 Current (Max),A,41.88
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.88
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.5
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-22.69
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-19.12
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92865
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86761
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.89963
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,07,L3 Current (Min),A,15.12
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,07,L3 Current (Max),A,15.12
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,15.12
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,07,L2 Current (Min),A,9.75
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,07,L2 Current (Max),A,9.75
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,9.75
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,07,L1 Current (Min),A,21.62
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,07,L1 Current (Max),A,21.62
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,21.62
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,6.75
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.5
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-2.69
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97897
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98352
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99167
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Current (Min),A,55.25
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Current (Max),A,55.75
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,55.5
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Current (Min),A,65.88
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Current (Max),A,66.5
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,66.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Current (Min),A,51.12
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Current (Max),A,51.25
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,51.25
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.94
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.81
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.94
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89853
