Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85348
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83062
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.25
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,3.62
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.13
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.75
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9826
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9508
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98694
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (Min),A,109.62
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (Max),A,115.5
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,113.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (Min),A,82.5
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (Max),A,82.62
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.62
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (Min),A,98.5
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (Max),A,100.5
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,99.38
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Min),A,209.88
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Max),A,215.88
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.25
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Min),A,189.25
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Max),A,189.88
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Min),A,216.88
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Max),A,218.88
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.75
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.69
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.31
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95761
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96597
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9761
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,,L3 Current (Min),A,30.12
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,,L3 Current (Max),A,30.12
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.12
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,,L2 Current (Min),A,31.38
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,,L2 Current (Max),A,31.5
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.38
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,,L1 Current (Min),A,47.75
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,,L1 Current (Max),A,48.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.88
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.13
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-16.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-16.44
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96973
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92547
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91504
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,07,L3 Current (Min),A,27.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,07,L3 Current (Max),A,27.12
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,27.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,07,L2 Current (Min),A,14.62
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,07,L2 Current (Max),A,15.12
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,14.88
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,07,L1 Current (Min),A,20.62
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,07,L1 Current (Max),A,20.62
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,20.62
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.56
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.87
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.75
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94592
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97122
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99463
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Current (Min),A,35.25
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Current (Max),A,37.12
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,36.25
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Current (Min),A,48.25
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Current (Max),A,48.5
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,48.38
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Current (Min),A,55.38
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Current (Max),A,55.62
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,55.38
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.31
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.88
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.82
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87576
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93378
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84292
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,5.5
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,5.5
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.75
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.37
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.31
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98032
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95084
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97519
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (Min),A,106.38
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (Max),A,106.88
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,106.62
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (Min),A,86.5
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (Max),A,87.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,86.75
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (Min),A,91.12
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (Max),A,91.75
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,91.25
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Min),A,201.5
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Max),A,204.12
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.12
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Min),A,181.75
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Max),A,182.25
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.88
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Min),A,219.38
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Max),A,220.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.63
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.19
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.87
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96127
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95862
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98575
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,,L3 Current (Min),A,29.38
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,,L3 Current (Max),A,29.5
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,,L2 Current (Min),A,32.12
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,,L2 Current (Max),A,32.25
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.25
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,,L1 Current (Min),A,59.62
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,,L1 Current (Max),A,59.75
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.75
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.25
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-24.12
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94531
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.85766
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94269
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,07,L3 Current (Min),A,20.25
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,07,L3 Current (Max),A,20.25
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,20.25
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,07,L2 Current (Min),A,9.12
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,07,L2 Current (Max),A,9.62
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.38
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,07,L1 Current (Min),A,22.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,07,L1 Current (Max),A,22.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,22.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,5.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.69
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.81
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97867
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98029
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99026
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Current (Min),A,47.62
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Current (Max),A,47.88
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,47.75
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Current (Min),A,47.75
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Current (Max),A,47.88
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,47.75
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Current (Min),A,43.75
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Current (Max),A,43.75
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,43.75
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-35.31
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.69
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.94
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.69787
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93957
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97464
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,13.38
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,13.38
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.38
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.69
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.31
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94571
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91464
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97958
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (Min),A,84.75
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (Max),A,84.88
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.88
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (Min),A,67.12
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (Max),A,67.88
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.5
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (Min),A,107.62
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (Max),A,107.88
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,107.75
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Min),A,184.38
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Max),A,184.75
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Min),A,156.25
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Max),A,157.38
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.88
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Min),A,245.75
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Max),A,245.88
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.75
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.87
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.31
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.12
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90085
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95688
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98935
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,,L3 Current (Min),A,18.88
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,,L3 Current (Max),A,19.12
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,,L2 Current (Min),A,29.38
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,,L2 Current (Max),A,29.5
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.38
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,,L1 Current (Min),A,61.25
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,,L1 Current (Max),A,61.5
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.38
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.69
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-32.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.69
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95718
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.80636
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93854
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,07,L3 Current (Min),A,25.88
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,07,L3 Current (Max),A,26.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,25.88
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,07,L2 Current (Min),A,9.25
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,07,L2 Current (Max),A,9.25
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,9.25
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,07,L1 Current (Min),A,23.38
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,07,L1 Current (Max),A,23.38
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,23.38
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.31
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.25
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96634
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99237
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98508
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Current (Min),A,38.5
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Current (Max),A,38.62
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,38.62
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Current (Min),A,77.38
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Current (Max),A,79.12
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,78.25
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Current (Min),A,36.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Current (Max),A,36.25
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,36.12
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.69
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.75
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-39.44
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82138
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86658
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.72186
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.25
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.31
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.69
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91965
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89374
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97775
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (Min),A,72.12
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (Max),A,72.25
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.25
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (Min),A,69.88
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (Max),A,70.12
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
