Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (Min),A,101.12
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (Max),A,101.38
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,101.25
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Min),A,157.62
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Max),A,157.88
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.75
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Min),A,183.88
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Max),A,185.88
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.88
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Min),A,225.62
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Max),A,225.62
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.62
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.69
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.31
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.06
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91147
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98614
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98764
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,,L3 Current (Min),A,18.5
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,,L3 Current (Max),A,18.5
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,,L2 Current (Min),A,45.62
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,,L2 Current (Max),A,45.75
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.62
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,,L1 Current (Min),A,73.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,,L1 Current (Max),A,73.12
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.12
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.69
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-28.75
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-18.31
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93951
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.8233
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9003
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,07,L3 Current (Min),A,16.25
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,07,L3 Current (Max),A,16.25
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,16.25
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,07,L2 Current (Min),A,8.75
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,07,L2 Current (Max),A,8.75
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.75
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,07,L1 Current (Min),A,20.12
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,07,L1 Current (Max),A,20.12
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,20.12
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,5.31
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.69
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.25
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97684
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98358
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99182
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Current (Min),A,39.5
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Current (Max),A,39.75
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,39.62
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Current (Min),A,45.62
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Current (Max),A,45.62
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,45.62
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Current (Min),A,49.75
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Current (Max),A,49.75
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,49.75
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.75
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.81
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.93
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85858
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80423
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81225
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,6.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,6.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.44
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.94
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.87
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93304
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92679
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96332
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (Min),A,75.38
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (Max),A,75.5
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.38
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (Min),A,81.12
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (Max),A,81.75
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.38
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (Min),A,87.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (Max),A,87.12
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,87.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,152.62
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,153.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,180.62
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,181.25
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,233.5
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,233.62
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.94
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.37
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.69
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.80874
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98254
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99368
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,,L3 Current (Min),A,17.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,,L3 Current (Max),A,17.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,,L2 Current (Min),A,37.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,,L2 Current (Max),A,37.12
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,,L1 Current (Min),A,87.12
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,,L1 Current (Max),A,87.25
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.25
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.07
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-27.88
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.56
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94659
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.83374
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94592
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,07,L3 Current (Min),A,22.75
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,07,L3 Current (Max),A,22.75
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,22.75
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,07,L2 Current (Min),A,8.5
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,07,L2 Current (Max),A,8.5
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.5
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,07,L1 Current (Min),A,22.62
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,07,L1 Current (Max),A,24.12
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,23.62
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.94
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96887
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99145
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97989
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Current (Min),A,47.25
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Current (Max),A,51.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,48.38
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Current (Min),A,47.5
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Current (Max),A,47.75
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,47.62
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Current (Min),A,31.5
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Current (Max),A,31.88
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.75
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.12
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.88
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-34.37
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81299
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82855
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78674
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,5.62
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,5.75
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.62
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.63
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.87
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92819
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88748
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98566
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (Min),A,65.88
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (Max),A,70.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.88
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (Min),A,65.88
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (Max),A,66.12
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (Min),A,117.5
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (Max),A,117.75
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,117.62
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,153.62
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,160.38
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,159.12
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,159.25
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.12
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,263.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,264.75
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.12
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.06
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.25
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.94
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8132
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95117
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99191
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,,L3 Current (Min),A,17.25
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,,L3 Current (Max),A,17.38
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.25
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,,L2 Current (Min),A,23.25
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,,L2 Current (Max),A,23.38
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.38
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,,L1 Current (Min),A,70.88
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,,L1 Current (Max),A,70.88
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.88
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-31.19
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-25.69
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-16.75
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.78665
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.85187
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91263
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,07,L3 Current (Min),A,10.88
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,07,L3 Current (Max),A,11.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,11.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,07,L2 Current (Min),A,8.88
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,07,L2 Current (Max),A,8.88
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.88
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,07,L1 Current (Min),A,22.75
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,07,L1 Current (Max),A,22.88
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,22.88
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.63
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.94
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.06
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97388
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99014
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96851
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Current (Min),A,45.38
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Current (Max),A,45.62
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,45.5
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Current (Min),A,55.12
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Current (Max),A,55.5
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,55.25
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Current (Min),A,26.75
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Current (Max),A,26.88
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,26.88
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-40.25
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.31
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.25
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.62942
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9762
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84347
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,9.5
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,10.25
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.88
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.5
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.87
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.94
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92624
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9426
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95285
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (Min),A,70.88
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (Max),A,71.38
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.12
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (Min),A,85.38
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (Max),A,85.5
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,85.5
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (Min),A,71.88
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (Max),A,71.88
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.88
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Min),A,143.75
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Max),A,144.25
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.88
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Min),A,179.38
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Max),A,180.12
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Min),A,195.88
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Max),A,195.88
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.88
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.87
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.13
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
