Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94144
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9664
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97586
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,,L3 Current (Min),A,27.5
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,,L3 Current (Max),A,27.62
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.62
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,,L2 Current (Min),A,30.62
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,,L2 Current (Max),A,30.62
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.62
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,,L1 Current (Min),A,45.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,,L1 Current (Max),A,45.25
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.12
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.81
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-33.75
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9863
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98376
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.75015
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,07,L3 Current (Min),A,36.12
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,07,L3 Current (Max),A,36.25
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,36.12
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,07,L2 Current (Min),A,17.38
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,07,L2 Current (Max),A,17.62
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,17.5
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,07,L1 Current (Min),A,14.5
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,07,L1 Current (Max),A,14.62
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,14.5
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.75
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.31
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.56
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96219
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98236
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94699
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Current (Min),A,35.75
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Current (Max),A,36.38
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,36.12
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Current (Min),A,43.5
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Current (Max),A,43.75
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,43.62
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Current (Min),A,18.5
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Current (Max),A,21.5
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.25
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.81
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.62
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.31
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.74658
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98117
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87982
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,9.38
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,9.5
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.38
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,5.38
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,5.5
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.94
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.81
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.94
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91876
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86218
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96466
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (Min),A,71.12
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (Max),A,71.25
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.25
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (Min),A,59.62
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (Max),A,59.88
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.75
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (Min),A,86.88
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (Max),A,86.88
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.88
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Min),A,171.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Max),A,171.75
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.38
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Min),A,156.12
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Max),A,156.25
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Min),A,168.75
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Max),A,171.62
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.38
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.31
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.87
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86633
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98132
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98129
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,,L3 Current (Min),A,17.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,,L3 Current (Max),A,17.12
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.12
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,,L2 Current (Min),A,36.75
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,,L2 Current (Max),A,36.75
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.75
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,,L1 Current (Min),A,48.5
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,,L1 Current (Max),A,48.62
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.81
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.94
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-33.94
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93646
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98297
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.75039
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,07,L3 Current (Min),A,19.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,07,L3 Current (Max),A,19.25
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,19.12
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,07,L2 Current (Min),A,17.75
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,07,L2 Current (Max),A,17.88
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,17.75
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,07,L1 Current (Min),A,13.12
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,07,L1 Current (Max),A,13.25
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,13.12
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.5
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.12
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.25
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97324
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99283
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95264
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Current (Min),A,41.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Current (Max),A,41.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Current (Min),A,47.75
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Current (Max),A,49.38
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,48.38
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Current (Min),A,19.25
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Current (Max),A,19.38
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.25
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-43.75
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.13
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.87
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.62374
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96768
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82721
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,8.88
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,9.75
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.25
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.56
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.88
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.87
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88009
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88238
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93997
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (Min),A,58.88
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (Max),A,59.12
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (Min),A,59.75
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (Max),A,59.75
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.75
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (Min),A,69.38
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (Max),A,69.62
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Min),A,135.12
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Max),A,135.5
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Min),A,168.25
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Max),A,169.38
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Min),A,153.5
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Max),A,153.75
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.62
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.63
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.13
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85031
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98529
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97198
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,,L3 Current (Min),A,15.38
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,,L3 Current (Max),A,15.62
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.62
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,,L2 Current (Min),A,42.62
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,,L2 Current (Max),A,42.88
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.75
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,,L1 Current (Min),A,37.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,,L1 Current (Max),A,37.12
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.12
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-25.44
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-2.19
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-28.31
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.84506
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98581
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.80179
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,07,L3 Current (Min),A,12.62
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,07,L3 Current (Max),A,12.62
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,12.62
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,07,L2 Current (Min),A,17.62
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,07,L2 Current (Max),A,17.62
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,17.62
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,07,L1 Current (Min),A,13.88
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,07,L1 Current (Max),A,13.88
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,13.88
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.25
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.5
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96078
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98831
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96164
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Current (Min),A,41.62
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Current (Max),A,41.62
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,41.62
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Current (Min),A,42.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Current (Max),A,42.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,42.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Current (Min),A,20.75
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Current (Max),A,20.88
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.75
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-39.13
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.81
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-35.13
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.66094
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87231
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78976
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.56
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90652
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.922
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95392
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (Min),A,64.62
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (Max),A,64.88
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.75
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (Min),A,77.12
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (Max),A,77.38
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.25
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (Min),A,75.38
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (Max),A,75.5
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.38
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Min),A,132.38
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Max),A,132.75
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Min),A,180.25
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Max),A,180.62
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Min),A,150.5
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Max),A,150.62
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.37
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.31
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.87
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91724
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98865
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97662
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,,L3 Current (Min),A,16.38
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,,L3 Current (Max),A,16.38
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.38
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,,L2 Current (Min),A,43.38
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,,L2 Current (Max),A,43.5
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,,L1 Current (Min),A,38.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,,L1 Current (Max),A,38.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-16.25
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.5
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-30.81
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93954
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98212
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.76675
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,07,L3 Current (Min),A,18.25
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,07,L3 Current (Max),A,18.38
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,18.38
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,07,L2 Current (Min),A,17.88
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,07,L2 Current (Max),A,17.88
