Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,17.88
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,07,L1 Current (Min),A,12.75
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,07,L1 Current (Max),A,12.75
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,12.75
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.37
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.06
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.81
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93741
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99524
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97162
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Current (Min),A,36.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Current (Max),A,36.12
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,36.12
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Current (Min),A,74.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Current (Max),A,74.12
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,74.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Current (Min),A,28.25
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Current (Max),A,30.38
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.88
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.56
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.25
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-34.06
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.78912
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89032
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79297
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.07
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.31
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.07
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93478
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87994
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94079
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (Min),A,76.75
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (Max),A,76.88
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.75
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (Min),A,65.5
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (Max),A,65.62
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.62
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (Min),A,65.88
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (Max),A,66.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Min),A,147.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Max),A,147.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Min),A,199.75
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Max),A,200.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.88
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Min),A,148.25
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Max),A,150.25
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.94
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.31
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.44
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92526
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99149
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98871
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,,L3 Current (Min),A,16.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,,L3 Current (Max),A,16.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,,L2 Current (Min),A,49.88
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,,L2 Current (Max),A,50.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.88
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,,L1 Current (Min),A,46.5
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,,L1 Current (Max),A,46.62
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-17.56
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-9.44
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-39.63
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92718
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94922
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.69589
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,07,L3 Current (Min),A,18.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,07,L3 Current (Max),A,18.38
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,18.25
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,07,L2 Current (Min),A,9.75
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,07,L2 Current (Max),A,9.88
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,9.75
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,07,L1 Current (Min),A,12.12
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,07,L1 Current (Max),A,12.38
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,12.25
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,17.87
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.44
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.81
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94263
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99594
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95755
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Current (Min),A,49.88
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Current (Max),A,50.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,50.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Current (Min),A,70.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Current (Max),A,72.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,71.12
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Current (Min),A,14.5
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Current (Max),A,21.25
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.5
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.94
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.13
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.44
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83526
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98486
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84329
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,9.88
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,10.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.88
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.75
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.31
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.75
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90591
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87579
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96164
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (Min),A,63.75
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (Max),A,64.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.75
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (Min),A,64.38
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (Max),A,64.75
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (Min),A,77.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (Max),A,77.12
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.12
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Min),A,144.88
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Max),A,145.12
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.12
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Min),A,199.5
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Max),A,201.62
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.75
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Min),A,152.38
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Max),A,159.12
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.38
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.88
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.31
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85904
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99023
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95636
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,,L3 Current (Min),A,13.62
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,,L3 Current (Max),A,13.75
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.62
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,,L2 Current (Min),A,49.88
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,,L2 Current (Max),A,50.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.88
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,,L1 Current (Min),A,34.5
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,,L1 Current (Max),A,34.75
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.62
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-34.44
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-26.06
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-29.94
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.77108
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.85943
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.79684
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,07,L3 Current (Min),A,10.62
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,07,L3 Current (Max),A,10.75
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,10.75
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,07,L2 Current (Min),A,9.62
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,07,L2 Current (Max),A,9.75
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,9.62
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,07,L1 Current (Min),A,12.62
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,07,L1 Current (Max),A,12.75
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,12.62
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,19.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.5
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92227
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99631
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94797
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Current (Min),A,31.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Current (Max),A,31.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,31.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Current (Min),A,68.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Current (Max),A,68.12
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,68.12
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Current (Min),A,17.88
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Current (Max),A,18.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.88
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-41.81
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.5
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-39.94
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.64645
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98898
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.73285
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,11.25
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,11.5
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.38
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.69
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.62
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.75
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9061
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87158
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98517
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (Min),A,64.25
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (Max),A,64.38
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.25
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (Min),A,63.88
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (Max),A,64.25
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.12
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (Min),A,115.38
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (Max),A,115.5
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,115.38
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Min),A,116.62
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Max),A,117.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Min),A,197.88
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Max),A,198.12
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.12
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Min),A,182.12
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Max),A,182.38
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.25
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.31
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.25
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.94
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.77328
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9798
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96313
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,,L3 Current (Min),A,13.12
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,,L3 Current (Max),A,13.12
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.12
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,,L2 Current (Min),A,38.88
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,,L2 Current (Max),A,39.12
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,,L1 Current (Min),A,36.12
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,,L1 Current (Max),A,36.25
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.12
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-18.38
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-25.44
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-35.13
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93533
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.85693
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.73422
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,07,L3 Current (Min),A,19.88
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,07,L3 Current (Max),A,20.12
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,20.12
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,07,L2 Current (Min),A,9.12
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,07,L2 Current (Max),A,9.12
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.12
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,07,L1 Current (Min),A,12.25
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,07,L1 Current (Max),A,12.38
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,12.38
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.37
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.88
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.88
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97638
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99634
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9577
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Current (Min),A,46.25
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Current (Max),A,46.25
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,46.25
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Current (Min),A,70.75
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Current (Max),A,71.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,70.88
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Current (Min),A,17.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Current (Max),A,17.62
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-35.19
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.81
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-37.19
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
