Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.71627
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90372
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.76513
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.5
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-27.75
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.56
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91736
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.84094
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97699
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (Min),A,71.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (Max),A,71.62
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.25
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (Min),A,58.38
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (Max),A,58.88
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (Min),A,96.75
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (Max),A,96.88
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.88
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Min),A,148.88
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Max),A,149.75
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.25
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Min),A,175.88
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Max),A,176.25
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Min),A,164.25
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Max),A,165.25
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.44
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.19
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.67657
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96854
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97714
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (Min),A,11.88
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (Max),A,11.88
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.88
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (Min),A,30.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (Max),A,30.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (Min),A,45.25
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (Max),A,45.38
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.38
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-34.81
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-22.56
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-32.13
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.76809
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87689
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.76272
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,07,L3 Current (Min),A,10.25
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,07,L3 Current (Max),A,10.25
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,10.25
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,07,L2 Current (Min),A,9.62
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,07,L2 Current (Max),A,9.62
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.62
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,07,L1 Current (Min),A,12.38
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,07,L1 Current (Max),A,12.38
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,12.38
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,15.57
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.38
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.94
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94498
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99713
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92593
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Current (Min),A,34.12
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Current (Max),A,34.12
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.12
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Current (Min),A,105.88
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Current (Max),A,106.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,106.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Current (Min),A,16.75
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Current (Max),A,16.75
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.75
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.19
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.12
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.13
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8153
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84195
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98083
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,16.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,16.12
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.06
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-31.13
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.19
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91751
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.81064
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95999
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (Min),A,70.38
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (Max),A,70.5
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.5
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (Min),A,53.75
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (Max),A,53.88
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.88
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (Min),A,75.62
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (Max),A,75.62
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.62
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Min),A,124.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Max),A,124.12
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Min),A,194.62
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Max),A,194.62
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.62
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Min),A,164.62
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Max),A,164.75
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.38
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.5
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.5
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.68679
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97891
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96793
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (Min),A,12.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (Max),A,12.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (Min),A,37.62
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (Max),A,37.75
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.62
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (Min),A,35.75
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (Max),A,36.38
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-36.69
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-33.69
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-18.56
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.73767
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.78915
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.89075
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,07,L3 Current (Min),A,10.75
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,07,L3 Current (Max),A,10.75
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,10.75
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,07,L2 Current (Min),A,9.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,07,L2 Current (Max),A,9.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,07,L1 Current (Min),A,14.88
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,07,L1 Current (Max),A,15.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,15.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.5
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.88
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95276
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99545
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97214
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Current (Min),A,35.25
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Current (Max),A,35.25
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,35.25
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Current (Min),A,118.12
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Current (Max),A,118.12
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,118.12
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Current (Min),A,24.5
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Current (Max),A,24.75
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.62
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-36.81
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.5
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.94
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.68634
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83108
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98871
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,2.62
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,2.88
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.75
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,17.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,17.12
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.69
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.25
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.63
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93307
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87732
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95584
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (Min),A,73.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (Max),A,73.25
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,73.12
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (Min),A,63.75
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (Max),A,63.75
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.75
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (Min),A,80.75
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (Max),A,80.88
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.75
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,128.38
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,128.62
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,223.62
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,223.62
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.62
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,172.88
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,173.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.88
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.63
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.13
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.75
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.78051
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97302
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9761
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (Min),A,12.12
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (Max),A,12.12
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.12
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (Min),A,30.5
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (Max),A,30.5
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (Min),A,36.75
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (Max),A,41.5
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.75
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-23.94
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-29.62
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-38.25
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.87521
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.82028
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.72097
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,07,L3 Current (Min),A,12.75
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,07,L3 Current (Max),A,12.88
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,12.75
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,07,L2 Current (Min),A,9.5
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,07,L2 Current (Max),A,9.5
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,9.5
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,07,L1 Current (Min),A,11.88
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,07,L1 Current (Max),A,12.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,11.88
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.94
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.81
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-2.12
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9472
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99857
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97379
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Current (Min),A,37.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Current (Max),A,37.12
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,37.12
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Current (Min),A,96.88
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Current (Max),A,97.12
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,97.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Current (Min),A,19.25
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Current (Max),A,23.12
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.88
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-37.06
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.93
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.31
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.68948
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81122
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98025
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,2.5
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,2.62
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.62
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,16.12
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,16.25
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.12
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.07
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.31
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.63
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94415
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86481
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97943
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (Min),A,77.12
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (Max),A,77.25
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.25
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (Min),A,62.12
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (Max),A,62.25
