Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.25
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (Min),A,110.38
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (Max),A,110.5
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,110.38
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,137.62
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,137.75
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.62
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,196.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,196.12
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,195.62
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,197.88
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.12
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.31
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.94
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.19
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.66464
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98862
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9751
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (Min),A,11.75
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (Max),A,11.88
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.75
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (Min),A,50.5
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (Max),A,50.62
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.62
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (Min),A,42.88
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (Max),A,43.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.88
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-23.25
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-17.94
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-29.19
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.863
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9379
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.80215
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,07,L3 Current (Min),A,11.12
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,07,L3 Current (Max),A,11.25
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,11.25
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,07,L2 Current (Min),A,16.62
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,07,L2 Current (Max),A,16.75
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,16.62
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,07,L1 Current (Min),A,12.25
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,07,L1 Current (Max),A,12.25
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,12.25
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.81
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.81
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-2.62
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94284
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99326
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98596
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Current (Min),A,28.75
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Current (Max),A,29.12
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Current (Min),A,85.75
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Current (Max),A,85.88
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,85.75
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Current (Min),A,26.62
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Current (Max),A,30.12
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.38
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.12
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.12
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.43
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82361
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93826
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82434
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.69
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-27.25
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.13
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95575
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.84393
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96484
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (Min),A,83.5
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (Max),A,85.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.75
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (Min),A,56.62
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (Max),A,56.88
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.88
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (Min),A,79.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (Max),A,79.25
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.12
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,134.62
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,136.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,206.25
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,206.5
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.38
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,164.25
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,168.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.38
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.25
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.37
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87066
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99036
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97125
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (Min),A,12.12
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (Max),A,12.25
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.25
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (Min),A,51.75
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (Max),A,52.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.88
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (Min),A,42.5
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (Max),A,43.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.75
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-29.12
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-26.31
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-34.25
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.8071
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.85675
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.75607
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,07,L3 Current (Min),A,10.62
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,07,L3 Current (Max),A,10.62
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,10.62
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,07,L2 Current (Min),A,10.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,07,L2 Current (Max),A,10.12
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,10.12
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,07,L1 Current (Min),A,11.62
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,07,L1 Current (Max),A,11.62
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,11.62
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.19
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.94
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.38
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95566
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99451
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98795
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Current (Min),A,29.38
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Current (Max),A,29.38
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.38
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Current (Min),A,89.12
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Current (Max),A,89.12
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,89.12
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Current (Min),A,35.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Current (Max),A,35.12
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.81
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.19
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-44.31
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82583
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93481
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.69317
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.44
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.19
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94821
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89014
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93112
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (Min),A,86.88
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (Max),A,87.12
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,87.12
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (Min),A,67.12
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (Max),A,67.25
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.12
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (Min),A,65.88
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (Max),A,65.88
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.88
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,139.75
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,140.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,215.62
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,216.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.75
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,157.25
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,157.75
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.19
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.56
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.81
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.78125
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92087
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98456
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (Min),A,12.12
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (Max),A,12.12
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.12
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (Min),A,21.62
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (Max),A,21.75
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.62
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (Min),A,51.5
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (Max),A,51.88
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.62
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-39.57
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-23.44
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-34.87
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.73031
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.88022
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.74667
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,07,L3 Current (Min),A,9.38
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,07,L3 Current (Max),A,9.62
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,9.5
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,07,L2 Current (Min),A,10.5
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,07,L2 Current (Max),A,10.5
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.5
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,07,L1 Current (Min),A,11.75
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,07,L1 Current (Max),A,11.88
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,11.75
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,19.38
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.94
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.56
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92358
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99432
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98071
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Current (Min),A,33.5
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Current (Max),A,33.62
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,33.5
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Current (Min),A,101.5
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Current (Max),A,101.62
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,101.5
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Current (Min),A,27.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Current (Max),A,27.12
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.12
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-41.63
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.19
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.62
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.66101
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83508
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85162
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,2.88
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.13
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.62
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.44
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96008
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88797
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94507
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (Min),A,95.75
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (Max),A,96.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,95.88
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (Min),A,64.12
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (Max),A,66.12
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.25
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (Min),A,66.5
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (Max),A,66.5
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.5
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,147.38
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,147.75
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,194.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,196.25
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.25
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,160.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,160.25
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.75
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.81
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.93
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
