Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.80075
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96634
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98087
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (Min),A,11.62
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (Max),A,11.75
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.75
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (Min),A,33.38
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (Max),A,33.5
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.38
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (Min),A,43.25
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (Max),A,43.38
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.38
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-38.81
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-27.32
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-39.57
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.73172
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.84784
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.70526
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,07,L3 Current (Min),A,10.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,07,L3 Current (Max),A,10.12
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,10.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,07,L2 Current (Min),A,9.5
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,07,L2 Current (Max),A,9.62
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.62
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,07,L1 Current (Min),A,11.5
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,07,L1 Current (Max),A,11.5
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,11.5
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,18.69
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.31
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.25
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93045
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99551
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94879
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Current (Min),A,35.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Current (Max),A,35.25
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,35.12
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Current (Min),A,95.25
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Current (Max),A,95.88
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,95.38
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Current (Min),A,15.75
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Current (Max),A,16.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.88
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.06
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.94
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-38.37
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.77661
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79614
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75628
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,2.75
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,2.75
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.75
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.81
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.44
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.81
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95001
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87784
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95621
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (Min),A,87.88
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (Max),A,88.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,88.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (Min),A,64.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (Max),A,64.12
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (Min),A,73.75
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (Max),A,73.88
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.88
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,141.5
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,141.75
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.62
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,198.5
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,199.25
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.75
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,146.75
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,147.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.88
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.31
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.31
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.7637
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9855
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98172
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (Min),A,12.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (Max),A,12.12
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (Min),A,45.5
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (Max),A,45.62
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (Min),A,47.25
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (Max),A,47.88
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-37.56
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-27.19
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-34.5
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.72964
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.84778
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.75244
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,07,L3 Current (Min),A,9.5
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,07,L3 Current (Max),A,9.88
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,9.75
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,07,L2 Current (Min),A,9.12
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,07,L2 Current (Max),A,9.25
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,9.25
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,07,L1 Current (Min),A,11.88
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,07,L1 Current (Max),A,12.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,11.88
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.63
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.06
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.69
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93176
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.996
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96942
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Current (Min),A,28.5
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Current (Max),A,28.5
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.5
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Current (Min),A,97.5
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Current (Max),A,97.62
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,97.5
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Current (Min),A,19.38
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Current (Max),A,19.5
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.5
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.19
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.25
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-37.19
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83166
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83041
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.7594
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,2.88
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.94
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-29.5
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.56
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95328
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83166
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95349
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (Min),A,87.38
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (Max),A,87.5
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,87.38
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (Min),A,56.88
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (Max),A,57.12
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.12
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (Min),A,71.25
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (Max),A,71.38
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.38
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Min),A,135.88
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Max),A,136.25
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Min),A,204.5
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Max),A,204.75
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.62
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Min),A,152.38
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Max),A,153.25
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.13
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.37
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.43
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96414
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98428
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98199
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (Min),A,29.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (Max),A,29.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (Min),A,44.88
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (Max),A,45.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (Min),A,52.62
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (Max),A,52.75
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.75
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-39.25
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-24.62
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-39.94
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.7265
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86566
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.70178
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,07,L3 Current (Min),A,9.88
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,07,L3 Current (Max),A,10.25
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,10.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,07,L2 Current (Min),A,9.38
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,07,L2 Current (Max),A,9.38
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,9.38
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,07,L1 Current (Min),A,11.75
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,07,L1 Current (Max),A,11.75
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,11.75
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.81
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.12
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.38
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92902
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99457
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99179
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Current (Min),A,27.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Current (Max),A,27.12
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Current (Min),A,100.25
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Current (Max),A,100.25
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,100.25
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Current (Min),A,35.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Current (Max),A,35.12
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-40.13
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.12
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.67156
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85129
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87817
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.44
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.94
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96222
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8847
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9382
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (Min),A,92.88
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (Max),A,93.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,93.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (Min),A,67.12
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (Max),A,67.38
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.25
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (Min),A,64.75
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (Max),A,64.88
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.75
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Min),A,157.88
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Max),A,158.38
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.12
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Min),A,218.62
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Max),A,218.75
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.62
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Min),A,166.12
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Max),A,166.38
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.62
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.13
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.81
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92218
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98831
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97281
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (Min),A,19.75
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (Max),A,19.75
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.75
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (Min),A,46.38
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (Max),A,46.5
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (Min),A,42.88
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (Max),A,42.88
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.88
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-38.06
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.5
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-42.31
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.75064
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98535
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.67575
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,07,L3 Current (Min),A,10.38
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,07,L3 Current (Max),A,10.62
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,10.5
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,07,L2 Current (Min),A,17.38
