Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,07,L2 Current (Max),A,17.5
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,17.5
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,07,L1 Current (Min),A,11.5
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,07,L1 Current (Max),A,11.5
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,11.5
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,15.75
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.12
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.69
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94488
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99606
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97366
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Current (Min),A,34.38
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Current (Max),A,34.38
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,34.38
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Current (Min),A,98.5
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Current (Max),A,98.5
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,98.5
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Current (Min),A,26.12
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Current (Max),A,26.25
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.12
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-38.56
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.94
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.69
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.69424
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93573
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82827
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.37
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.44
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.56
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95288
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85159
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9552
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (Min),A,89.5
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (Max),A,90.25
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.88
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (Min),A,56.38
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (Max),A,56.5
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.38
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (Min),A,70.38
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (Max),A,72.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.25
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Min),A,152.75
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Max),A,153.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Min),A,216.5
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Max),A,216.62
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Min),A,153.88
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Max),A,155.25
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.5
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.31
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.44
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93796
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96851
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95642
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (Min),A,22.12
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (Max),A,22.25
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.12
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (Min),A,32.25
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (Max),A,32.38
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.25
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (Min),A,36.12
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (Max),A,36.25
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.25
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-34.19
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.88
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-31.44
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.77136
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98798
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.78473
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,07,L3 Current (Min),A,10.38
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,07,L3 Current (Max),A,10.5
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,10.5
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,07,L2 Current (Min),A,17.12
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,07,L2 Current (Max),A,17.12
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,17.12
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,07,L1 Current (Min),A,12.25
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,07,L1 Current (Max),A,12.25
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,12.25
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.06
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.32
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.44
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94797
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99683
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94574
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Current (Min),A,32.38
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Current (Max),A,32.5
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,32.38
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Current (Min),A,98.25
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Current (Max),A,101.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,99.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Current (Min),A,17.75
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Current (Max),A,18.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.88
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.18
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.94
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-37.44
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8724
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93042
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.77447
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.75
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-27.94
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.63
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95166
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83801
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94662
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (Min),A,87.75
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (Max),A,88.25
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.12
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (Min),A,56.38
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (Max),A,56.5
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.38
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (Min),A,67.5
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (Max),A,67.75
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.62
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,152.88
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,153.25
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,201.12
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,203.88
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.88
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,137.75
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,137.88
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.75
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.06
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.13
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88904
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96371
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9816
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (Min),A,18.38
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (Max),A,18.5
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (Min),A,32.5
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (Max),A,32.5
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (Min),A,46.88
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (Max),A,47.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.88
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-32.93
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.69
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-37.5
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.77823
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98184
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.73291
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,07,L3 Current (Min),A,10.12
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,07,L3 Current (Max),A,10.25
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,10.25
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,07,L2 Current (Min),A,18.38
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,07,L2 Current (Max),A,18.38
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,18.38
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,07,L1 Current (Min),A,11.5
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,07,L1 Current (Max),A,11.62
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,11.62
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.44
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.5
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.69
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94778
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9975
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96497
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Current (Min),A,42.5
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Current (Max),A,42.75
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,42.62
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Current (Min),A,87.12
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Current (Max),A,87.25
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,87.25
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Current (Min),A,18.5
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Current (Max),A,18.75
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.62
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-33.69
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-35.31
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.74234
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80768
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.77218
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.5
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.38
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.5
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95435
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88492
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9498
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (Min),A,87.62
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (Max),A,88.88
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,88.25
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (Min),A,67.25
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (Max),A,67.38
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.25
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (Min),A,65.5
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (Max),A,65.5
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.5
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Min),A,156.5
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Max),A,157.75
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Min),A,203.62
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Max),A,203.75
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.62
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Min),A,145.38
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Max),A,145.5
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.81
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.37
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.69
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.80835
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96316
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94974
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (Min),A,14.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (Max),A,14.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (Min),A,32.62
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (Max),A,32.62
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.62
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (Min),A,36.25
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (Max),A,36.25
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.25
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-31.19
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.13
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-34.37
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.80368
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98322
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.7547
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,07,L3 Current (Min),A,10.75
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,07,L3 Current (Max),A,11.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,10.88
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,07,L2 Current (Min),A,17.5
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,07,L2 Current (Max),A,17.5
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,17.5
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,07,L1 Current (Min),A,11.12
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,07,L1 Current (Max),A,11.12
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,11.12
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,18.56
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.44
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.31
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92706
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99658
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92877
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Current (Min),A,34.5
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Current (Max),A,35.25
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.88
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Current (Min),A,91.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Current (Max),A,91.12
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,91.12
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Current (Min),A,15.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Current (Max),A,15.12
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-47.94
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.88
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.69
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
