Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.60552
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79269
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87283
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,2.88
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.06
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.25
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96542
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91559
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94672
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (Min),A,96.5
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (Max),A,97.5
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,97.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (Min),A,77.38
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (Max),A,77.38
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.38
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (Min),A,65.38
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (Max),A,65.5
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.5
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Min),A,152.62
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Max),A,154.38
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Min),A,217.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Max),A,217.12
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.12
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Min),A,131.5
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Max),A,131.62
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.5
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.79156
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96988
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97205
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (Min),A,13.88
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (Max),A,13.88
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.88
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (Min),A,33.62
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (Max),A,33.75
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.62
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (Min),A,37.38
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (Max),A,37.5
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-27.69
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-22.56
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-34.56
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.82214
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.8768
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.7604
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,07,L3 Current (Min),A,11.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,07,L3 Current (Max),A,11.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,11.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,07,L2 Current (Min),A,9.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,07,L2 Current (Max),A,9.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,07,L1 Current (Min),A,11.38
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,07,L1 Current (Max),A,11.5
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,11.5
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.69
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.62
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.63
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94238
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99524
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94696
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Current (Min),A,31.88
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Current (Max),A,31.88
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.88
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Current (Min),A,90.38
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Current (Max),A,90.5
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,90.5
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Current (Min),A,20.5
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Current (Max),A,20.62
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.12
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.88
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.06
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.78164
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82196
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90347
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.69
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.81
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.75
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96274
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85809
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94513
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (Min),A,93.12
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (Max),A,93.25
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,93.12
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (Min),A,61.38
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (Max),A,61.75
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.62
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (Min),A,64.88
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (Max),A,65.5
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.25
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Min),A,148.5
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Max),A,148.75
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.62
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Min),A,190.75
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Max),A,191.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.88
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Min),A,138.5
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Max),A,138.88
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.94
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.13
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.69
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94925
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97852
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97766
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,,L3 Current (Min),A,23.88
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,,L3 Current (Max),A,24.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,,L2 Current (Min),A,33.75
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,,L2 Current (Max),A,34.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.88
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,,L1 Current (Min),A,40.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,,L1 Current (Max),A,40.12
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-26.62
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-14.75
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-34.5
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.84717
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94974
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.74786
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,07,L3 Current (Min),A,10.25
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,07,L3 Current (Max),A,10.38
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,10.38
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,07,L2 Current (Min),A,14.12
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,07,L2 Current (Max),A,14.38
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,14.25
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,07,L1 Current (Min),A,12.25
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,07,L1 Current (Max),A,12.25
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,12.25
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.37
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.5
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.87
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96637
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99557
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97171
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Current (Min),A,33.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Current (Max),A,33.12
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,33.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Current (Min),A,119.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Current (Max),A,120.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,119.38
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Current (Min),A,27.75
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Current (Max),A,27.88
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.88
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.19
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.19
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-35.06
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.75909
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92746
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78329
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.56
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.38
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.5
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96167
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88647
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92575
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (Min),A,97.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (Max),A,97.38
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,97.12
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (Min),A,63.12
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (Max),A,63.5
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.38
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (Min),A,58.62
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (Max),A,59.38
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Min),A,165.38
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Max),A,165.88
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.62
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Min),A,227.88
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Max),A,228.12
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.12
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Min),A,141.62
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Max),A,142.5
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.06
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.19
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.5
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.75839
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97171
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9765
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,,L3 Current (Min),A,13.25
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,,L3 Current (Max),A,13.38
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.25
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,,L2 Current (Min),A,33.38
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,,L2 Current (Max),A,33.5
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,,L1 Current (Min),A,39.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,,L1 Current (Max),A,39.12
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-32.75
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-20.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-28.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.80026
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92087
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.81054
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,07,L3 Current (Min),A,10.88
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,07,L3 Current (Max),A,11.25
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,11.12
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,07,L2 Current (Min),A,13.88
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,07,L2 Current (Max),A,14.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,14.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,07,L1 Current (Min),A,13.38
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,07,L1 Current (Max),A,13.38
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,13.38
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,18.5
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.37
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.69
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93478
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99371
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95953
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Current (Min),A,40.62
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Current (Max),A,40.88
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,40.75
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Current (Min),A,122.25
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Current (Max),A,123.75
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,122.75
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Current (Min),A,20.62
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Current (Max),A,20.75
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.62
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-36.75
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.63
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-35.5
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.68966
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9281
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78848
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.25
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.69
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95871
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91449
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94195
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (Min),A,92.25
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (Max),A,92.25
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.25
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (Min),A,76.0
