Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (Max),A,76.12
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.12
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (Min),A,71.38
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (Max),A,72.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.75
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Min),A,153.25
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Max),A,153.88
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.62
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Min),A,243.25
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Max),A,244.5
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.62
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Min),A,147.88
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Max),A,148.62
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.06
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.93
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93146
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97919
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96716
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,,L3 Current (Min),A,20.62
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,,L3 Current (Max),A,20.75
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.75
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,,L2 Current (Min),A,34.75
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,,L2 Current (Max),A,34.88
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.75
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,,L1 Current (Min),A,38.5
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,,L1 Current (Max),A,38.62
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.62
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-29.44
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-19.69
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-33.63
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.82135
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9227
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.76245
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,07,L3 Current (Min),A,10.88
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,07,L3 Current (Max),A,10.88
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,10.88
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,07,L2 Current (Min),A,13.88
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,07,L2 Current (Max),A,14.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,14.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,07,L1 Current (Min),A,12.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,07,L1 Current (Max),A,12.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,12.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,21.56
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.12
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.43
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91461
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99451
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97009
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Current (Min),A,38.5
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Current (Max),A,38.62
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,38.62
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Current (Min),A,113.5
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Current (Max),A,113.5
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,113.5
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Current (Min),A,24.25
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Current (Max),A,24.25
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.25
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.69
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.38
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.62
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88305
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8331
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86465
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.31
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.62
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.81
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95862
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91473
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93094
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (Min),A,96.12
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (Max),A,96.38
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,96.25
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (Min),A,76.88
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (Max),A,77.12
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (Min),A,64.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (Max),A,64.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Min),A,164.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Max),A,164.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Min),A,236.75
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Max),A,237.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.88
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Min),A,142.38
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Max),A,142.38
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.13
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.5
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.94
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.71542
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97647
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97192
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,,L3 Current (Min),A,13.25
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,,L3 Current (Max),A,13.25
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.25
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,,L2 Current (Min),A,34.25
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,,L2 Current (Max),A,34.25
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.25
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,,L1 Current (Min),A,38.12
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,,L1 Current (Max),A,38.25
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.12
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-30.19
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-20.81
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-41.37
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.80768
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91351
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.68054
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,07,L3 Current (Min),A,10.75
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,07,L3 Current (Max),A,10.75
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,10.75
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,07,L2 Current (Min),A,14.25
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,07,L2 Current (Max),A,14.25
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,14.25
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,07,L1 Current (Min),A,11.38
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,07,L1 Current (Max),A,11.5
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,11.5
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,15.75
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.62
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.44
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94241
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99658
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95917
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Current (Min),A,35.25
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Current (Max),A,35.38
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,35.38
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Current (Min),A,115.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Current (Max),A,115.25
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,115.12
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Current (Min),A,19.88
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Current (Max),A,20.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.31
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.94
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90869
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81988
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99182
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,17.12
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,17.12
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.12
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.13
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.56
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.81
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95996
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91153
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95282
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (Min),A,91.75
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (Max),A,92.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.88
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (Min),A,74.62
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (Max),A,74.88
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.75
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (Min),A,67.88
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (Max),A,68.25
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Min),A,149.38
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Max),A,149.75
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Min),A,236.12
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Max),A,236.25
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.25
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Min),A,152.5
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Max),A,153.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.75
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.94
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.5
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.81588
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97678
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98047
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (Min),A,13.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (Max),A,13.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (Min),A,33.12
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (Max),A,33.25
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.12
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (Min),A,45.12
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (Max),A,45.38
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.25
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-34.19
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-17.31
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-31.31
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.77313
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93942
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.78497
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,07,L3 Current (Min),A,10.88
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,07,L3 Current (Max),A,11.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,10.88
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,07,L2 Current (Min),A,15.5
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,07,L2 Current (Max),A,15.62
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,15.5
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,07,L1 Current (Min),A,11.62
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,07,L1 Current (Max),A,11.75
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,11.62
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.81
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.31
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.31
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96188
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99567
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9765
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Current (Min),A,39.38
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Current (Max),A,39.5
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,39.38
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Current (Min),A,120.5
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Current (Max),A,121.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,120.88
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Current (Min),A,25.5
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Current (Max),A,25.62
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.62
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.75
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.18
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.43
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.73956
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83639
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98532
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,16.38
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,16.5
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.31
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.5
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97107
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92947
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93719
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (Min),A,104.88
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (Max),A,105.38
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,105.12
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (Min),A,83.25
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (Max),A,83.62
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.38
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (Min),A,63.5
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (Max),A,64.25
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.75
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Min),A,166.88
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Max),A,167.25
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Min),A,251.12
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Max),A,251.38
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.25
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Min),A,160.75
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Max),A,161.75
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.12
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.25
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.63
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
