Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85818
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97693
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98303
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (Min),A,12.75
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (Max),A,12.75
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.75
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (Min),A,33.75
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (Max),A,34.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.88
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (Min),A,46.75
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (Max),A,46.88
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.75
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-30.19
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-7.75
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-34.31
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.80954
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97464
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.75848
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,07,L3 Current (Min),A,11.5
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,07,L3 Current (Max),A,11.5
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,11.5
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,07,L2 Current (Min),A,16.25
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,07,L2 Current (Max),A,16.38
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,16.38
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,07,L1 Current (Min),A,12.25
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,07,L1 Current (Max),A,12.38
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,12.25
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.81
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.19
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.13
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96698
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99774
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95868
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Current (Min),A,38.75
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Current (Max),A,38.75
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,38.75
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Current (Min),A,112.25
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Current (Max),A,114.38
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,112.88
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Current (Min),A,16.62
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Current (Max),A,20.38
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.62
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.25
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.19
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.93
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.75674
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89947
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98404
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,16.5
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,16.75
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.75
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.31
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.31
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.31
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96774
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85483
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94028
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (Min),A,97.12
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (Max),A,97.38
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,97.25
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (Min),A,59.38
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (Max),A,59.5
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.38
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (Min),A,64.62
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (Max),A,65.12
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.88
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Min),A,159.75
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Max),A,159.88
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.88
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Min),A,219.75
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Max),A,221.25
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.25
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Min),A,155.38
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Max),A,159.38
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.81
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.31
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.93
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8837
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96942
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.979
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (Min),A,13.12
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (Max),A,13.12
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.12
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (Min),A,33.25
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (Max),A,33.38
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.25
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (Min),A,46.25
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (Max),A,46.62
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.38
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-33.5
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-9.69
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-31.44
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.77435
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96704
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.77963
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,07,L3 Current (Min),A,10.88
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,07,L3 Current (Max),A,11.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,11.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,07,L2 Current (Min),A,15.25
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,07,L2 Current (Max),A,15.25
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,15.25
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,07,L1 Current (Min),A,12.12
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,07,L1 Current (Max),A,12.25
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,12.25
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.75
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.88
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.56
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9649
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99628
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96555
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Current (Min),A,39.5
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Current (Max),A,39.62
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,39.62
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Current (Min),A,110.12
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Current (Max),A,110.38
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,110.25
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Current (Min),A,20.88
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Current (Max),A,21.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.25
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.94
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.69
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85614
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91952
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88095
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.06
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-29.88
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.63
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96463
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.824
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94684
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (Min),A,95.88
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (Max),A,96.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,95.88
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (Min),A,57.12
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (Max),A,57.25
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.12
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (Min),A,71.88
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (Max),A,72.25
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Min),A,159.25
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Max),A,159.38
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.38
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Min),A,211.62
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Max),A,211.88
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.75
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Min),A,154.88
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Max),A,155.5
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.81
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.37
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.25
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84457
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98129
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9729
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,,L3 Current (Min),A,12.75
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,,L3 Current (Max),A,12.75
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.75
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,,L2 Current (Min),A,35.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,,L2 Current (Max),A,35.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,,L1 Current (Min),A,45.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,,L1 Current (Max),A,45.25
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.12
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-29.31
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-9.37
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-35.81
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.80743
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96741
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.73696
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,07,L3 Current (Min),A,11.12
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,07,L3 Current (Max),A,11.5
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,11.38
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,07,L2 Current (Min),A,15.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,07,L2 Current (Max),A,15.12
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,15.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,07,L1 Current (Min),A,11.88
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,07,L1 Current (Max),A,11.88
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,11.88
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,15.13
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.25
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.87
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95157
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99591
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94519
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Current (Min),A,40.62
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Current (Max),A,40.88
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,40.75
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Current (Min),A,115.12
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Current (Max),A,115.88
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,115.5
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Current (Min),A,19.12
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Current (Max),A,20.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.38
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.69
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.94
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.13
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87207
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81762
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8096
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.69
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-27.19
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.87
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97858
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85071
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94162
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (Min),A,125.12
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (Max),A,125.38
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,125.25
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (Min),A,61.12
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (Max),A,61.12
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.12
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (Min),A,65.75
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (Max),A,65.88
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.88
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Min),A,189.38
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Max),A,189.88
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.75
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Min),A,222.25
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Max),A,222.75
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Min),A,145.25
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Max),A,146.5
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.19
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.19
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.31
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87655
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98145
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97336
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,,L3 Current (Min),A,15.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,,L3 Current (Max),A,15.12
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.12
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,,L2 Current (Min),A,34.88
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,,L2 Current (Max),A,35.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.88
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,,L1 Current (Min),A,45.38
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,,L1 Current (Max),A,45.62
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-32.93
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.31
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-32.81
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.78219
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97733
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.76785
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,07,L3 Current (Min),A,11.25
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,07,L3 Current (Max),A,11.5
