Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,11.5
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,07,L2 Current (Min),A,15.12
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,07,L2 Current (Max),A,15.12
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,15.12
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,07,L1 Current (Min),A,12.38
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,07,L1 Current (Max),A,12.38
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,12.38
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.31
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.56
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.37
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95587
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99838
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97012
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Current (Min),A,43.75
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Current (Max),A,44.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,43.88
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Current (Min),A,118.12
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Current (Max),A,118.75
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,118.5
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Current (Min),A,25.25
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Current (Max),A,25.38
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.25
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.94
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-41.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-37.5
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82403
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.64547
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.76239
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.63
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.13
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97986
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86157
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94473
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (Min),A,127.88
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (Max),A,132.38
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,128.88
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (Min),A,63.38
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (Max),A,63.88
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.62
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (Min),A,66.62
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (Max),A,67.38
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.12
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Min),A,198.12
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Max),A,202.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Min),A,229.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Max),A,229.12
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.12
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Min),A,153.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Max),A,153.62
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.13
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.63
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.75
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.77264
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97424
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97543
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,,L3 Current (Min),A,14.25
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,,L3 Current (Max),A,14.25
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.25
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,,L2 Current (Min),A,34.62
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,,L2 Current (Max),A,34.88
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.75
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,,L1 Current (Min),A,45.62
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,,L1 Current (Max),A,45.88
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.75
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-28.69
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.56
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-34.25
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.81366
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97675
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.75659
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,07,L3 Current (Min),A,12.38
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,07,L3 Current (Max),A,12.38
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,12.38
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,07,L2 Current (Min),A,15.75
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,07,L2 Current (Max),A,15.75
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,15.75
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,07,L1 Current (Min),A,12.5
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,07,L1 Current (Max),A,12.62
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,12.62
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,3.44
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.94
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.5
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98297
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99817
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94809
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Current (Min),A,41.25
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Current (Max),A,41.5
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,41.38
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Current (Min),A,114.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Current (Max),A,114.25
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,114.12
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Current (Min),A,16.5
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Current (Max),A,19.75
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.12
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.69
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-44.75
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.94
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79263
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.65945
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88745
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,5.25
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,5.38
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.25
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.69
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.81
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.44
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98233
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89123
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.961
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (Min),A,134.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (Max),A,134.25
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,134.12
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (Min),A,68.75
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (Max),A,68.88
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.88
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (Min),A,74.62
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (Max),A,74.75
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.62
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Min),A,202.75
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Max),A,202.88
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.75
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Min),A,231.38
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Max),A,231.5
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.38
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Min),A,153.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Max),A,156.75
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.12
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.06
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.44
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87167
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97479
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97626
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,,L3 Current (Min),A,14.75
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,,L3 Current (Max),A,14.88
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.75
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,,L2 Current (Min),A,35.12
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,,L2 Current (Max),A,35.38
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.12
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,,L1 Current (Min),A,46.88
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,,L1 Current (Max),A,47.12
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-29.44
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-8.31
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-36.19
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.80746
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9725
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.73446
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,07,L3 Current (Min),A,12.25
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,07,L3 Current (Max),A,12.38
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,12.38
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,07,L2 Current (Min),A,15.12
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,07,L2 Current (Max),A,15.12
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,15.12
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,07,L1 Current (Min),A,12.12
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,07,L1 Current (Max),A,12.12
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,12.12
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,15.75
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.81
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.37
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95084
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99704
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96875
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Current (Min),A,45.38
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Current (Max),A,45.38
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,45.38
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Current (Min),A,110.38
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Current (Max),A,111.12
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,110.75
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Current (Min),A,25.62
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Current (Max),A,26.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.88
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.81
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-41.75
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-34.81
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84472
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.66543
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.77618
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.25
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.06
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.37
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98312
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93722
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96826
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (Min),A,137.88
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (Max),A,138.25
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,138.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (Min),A,87.88
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (Max),A,88.12
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,88.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (Min),A,85.25
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (Max),A,85.62
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.38
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,208.88
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,209.12
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,247.75
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,248.12
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,173.12
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,173.62
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.25
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.56
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.12
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.80676
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97186
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99231
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (Min),A,14.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (Max),A,14.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (Min),A,34.38
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (Max),A,34.62
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (Min),A,82.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (Max),A,82.25
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.12
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.69
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.12
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-40.56
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95047
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97781
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.68292
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,07,L3 Current (Min),A,24.88
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,07,L3 Current (Max),A,25.25
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,25.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,07,L2 Current (Min),A,15.5
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,07,L2 Current (Max),A,15.75
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,15.62
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,07,L1 Current (Min),A,11.62
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,07,L1 Current (Max),A,11.75
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,11.62
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,23.38
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.56
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.13
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90301
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99408
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96863
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Current (Min),A,40.5
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Current (Max),A,40.62
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,40.5
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Current (Min),A,124.38
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Current (Max),A,124.88
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,124.62
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Current (Min),A,24.38
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Current (Max),A,24.5
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.38
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-36.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.06
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-36.87
