Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.71646
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79739
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.789
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,2.75
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,2.88
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.88
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.87
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.19
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.87
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97852
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93509
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95669
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (Min),A,125.12
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (Max),A,125.75
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,125.38
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (Min),A,85.25
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (Max),A,85.5
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.38
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (Min),A,75.38
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (Max),A,75.75
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.5
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,200.62
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,201.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.88
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,257.88
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,258.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,195.25
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,195.88
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.25
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.63
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.82165
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97971
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98941
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (Min),A,15.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (Max),A,15.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (Min),A,36.12
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (Max),A,36.12
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.12
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (Min),A,74.38
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (Max),A,74.75
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.62
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-19.12
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.31
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-33.31
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92233
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98077
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.75808
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,07,L3 Current (Min),A,19.38
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,07,L3 Current (Max),A,19.5
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,19.38
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,07,L2 Current (Min),A,15.5
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,07,L2 Current (Max),A,15.5
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,15.5
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,07,L1 Current (Min),A,12.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,07,L1 Current (Max),A,12.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,12.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,27.82
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.44
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.56
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.85824
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99539
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98853
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Current (Min),A,26.62
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Current (Max),A,29.38
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Current (Min),A,126.5
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Current (Max),A,126.5
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,126.5
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Current (Min),A,35.75
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Current (Max),A,35.88
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.75
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.44
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.31
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.25
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95483
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83786
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86954
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,2.88
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,2.88
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.88
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.81
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.06
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.5
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98578
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91119
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95114
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (Min),A,143.25
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (Max),A,143.25
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,143.25
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (Min),A,73.5
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (Max),A,73.62
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.5
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (Min),A,70.5
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (Max),A,70.62
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.5
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,202.38
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,204.88
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.62
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,249.25
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,249.38
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.38
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,195.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,195.38
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.25
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.62
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.07
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.25
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.82293
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94012
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97967
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (Min),A,14.5
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (Max),A,14.62
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (Min),A,22.38
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (Max),A,22.38
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.38
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (Min),A,49.25
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (Max),A,52.38
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.12
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-18.75
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.88
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-32.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91989
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97967
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.78036
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,07,L3 Current (Min),A,19.62
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,07,L3 Current (Max),A,19.88
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,19.75
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,07,L2 Current (Min),A,15.62
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,07,L2 Current (Max),A,15.75
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,15.75
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,07,L1 Current (Min),A,13.25
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,07,L1 Current (Max),A,13.38
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,13.25
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.37
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.75
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.25
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94708
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99628
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98447
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Current (Min),A,30.38
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Current (Max),A,30.5
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,30.5
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Current (Min),A,121.25
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Current (Max),A,121.38
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,121.38
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Current (Min),A,37.12
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Current (Max),A,37.38
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,37.25
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.06
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-37.25
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.37
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83117
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.68048
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82745
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.06
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.87
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.37
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96213
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9295
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94531
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (Min),A,90.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (Max),A,90.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,90.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (Min),A,84.75
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (Max),A,85.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,84.88
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (Min),A,70.88
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (Max),A,71.12
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,155.5
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,155.88
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,242.12
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,242.38
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.25
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,174.12
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,177.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.88
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92657
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.83252
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98627
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (Min),A,16.38
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (Max),A,16.38
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.38
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (Min),A,15.12
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (Max),A,15.25
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.12
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (Min),A,52.5
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (Max),A,52.5
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-28.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.06
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-26.06
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.8215
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99088
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.82477
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,07,L3 Current (Min),A,12.5
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,07,L3 Current (Max),A,12.88
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,12.75
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,07,L2 Current (Min),A,24.5
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,07,L2 Current (Max),A,24.62
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,24.5
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,07,L1 Current (Min),A,13.62
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,07,L1 Current (Max),A,13.75
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,13.62
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.94
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95026
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99484
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9855
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Current (Min),A,35.88
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Current (Max),A,36.12
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,36.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Current (Min),A,123.12
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Current (Max),A,123.5
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,123.25
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Current (Min),A,39.88
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Current (Max),A,40.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.88
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.87
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-44.56
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.94
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85834
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.62014
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83771
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.06
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.25
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.19
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95966
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96188
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94742
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (Min),A,90.88
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (Max),A,94.25
