Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,92.62
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (Min),A,104.5
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (Max),A,104.88
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,104.62
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (Min),A,70.75
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (Max),A,70.88
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.88
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,156.25
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,159.75
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.12
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,265.25
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,265.38
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.25
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,179.88
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,180.25
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.12
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.69
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.25
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.31
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96561
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.87152
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98062
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (Min),A,26.25
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (Max),A,26.25
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.25
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (Min),A,15.38
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (Max),A,15.5
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (Min),A,51.75
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (Max),A,51.88
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.88
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.75
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-2.5
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-32.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95657
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99255
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.77502
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,07,L3 Current (Min),A,24.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,07,L3 Current (Max),A,24.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,24.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,07,L2 Current (Min),A,25.62
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,07,L2 Current (Max),A,25.62
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,25.62
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,07,L1 Current (Min),A,13.12
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,07,L1 Current (Max),A,13.25
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,13.25
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.81
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.19
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-2.75
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93738
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99292
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98575
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Current (Min),A,30.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Current (Max),A,30.25
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,30.12
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Current (Min),A,130.5
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Current (Max),A,131.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,130.75
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Current (Min),A,38.5
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Current (Max),A,38.5
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.5
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.63
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-41.19
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.94
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84314
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.68466
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91928
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,5.5
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,5.62
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.25
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.56
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.75
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95837
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97244
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93832
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (Min),A,93.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (Max),A,93.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,93.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (Min),A,123.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (Max),A,123.12
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,123.12
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (Min),A,69.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (Max),A,69.25
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.12
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,174.62
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,175.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.75
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,292.88
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,293.25
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.12
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,175.88
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,176.38
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.56
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89108
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85504
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97162
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (Min),A,15.12
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (Max),A,15.25
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.25
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (Min),A,15.62
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (Max),A,15.62
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.62
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (Min),A,49.62
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (Max),A,49.62
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.62
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.94
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.82
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-29.19
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97043
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99026
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.80472
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,07,L3 Current (Min),A,30.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,07,L3 Current (Max),A,30.25
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,30.12
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,07,L2 Current (Min),A,24.25
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,07,L2 Current (Max),A,24.38
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,24.25
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,07,L1 Current (Min),A,14.12
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,07,L1 Current (Max),A,14.12
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,14.12
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.44
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.88
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.25
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95425
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.995
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98892
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Current (Min),A,37.25
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Current (Max),A,37.38
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,37.38
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Current (Min),A,131.25
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Current (Max),A,131.75
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,131.38
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Current (Min),A,41.5
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Current (Max),A,41.62
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,41.62
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.69
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.75
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.56
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93689
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97284
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86963
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,9.12
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,9.25
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.12
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,5.38
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,5.5
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.38
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.25
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.12
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.69
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93109
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91675
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95584
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (Min),A,75.38
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (Max),A,75.5
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.5
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (Min),A,79.5
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (Max),A,79.75
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,79.62
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (Min),A,80.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (Max),A,80.12
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,159.5
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,159.88
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.62
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,253.75
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,253.88
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.75
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,188.5
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,188.75
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.62
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.37
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.19
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87668
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92468
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99475
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (Min),A,23.62
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (Max),A,23.75
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.75
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (Min),A,21.38
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (Max),A,21.5
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.38
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (Min),A,90.88
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (Max),A,91.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.88
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.31
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-12.75
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.06
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95087
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96121
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96658
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,07,L3 Current (Min),A,25.38
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,07,L3 Current (Max),A,25.62
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,25.5
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,07,L2 Current (Min),A,16.12
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,07,L2 Current (Max),A,16.12
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,16.12
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,07,L1 Current (Min),A,33.62
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,07,L1 Current (Max),A,33.75
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,33.75
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.06
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.13
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.19
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97287
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99057
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99112
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Current (Min),A,68.88
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Current (Max),A,69.12
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,69.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Current (Min),A,115.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Current (Max),A,115.12
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,115.12
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Current (Min),A,53.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Current (Max),A,53.38
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,53.12
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.62
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.25
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.31
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99438
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.75805
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97018
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,21.25
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,21.62
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.38
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,14.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,14.12
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.12
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.63
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.44
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.19
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9353
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87463
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95096
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (Min),A,79.5
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (Max),A,80.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.75
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (Min),A,70.62
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (Max),A,70.62
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.62
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (Min),A,77.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (Max),A,77.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,212.88
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,212.88
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.88
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,218.5
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,218.75
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.62
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,266.88
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,267.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.19
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
