Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89291
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90317
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99484
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (Min),A,23.25
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (Max),A,23.25
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.25
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (Min),A,22.38
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (Max),A,22.75
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.62
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (Min),A,93.25
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (Max),A,93.38
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.25
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.31
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-16.56
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-13.06
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94757
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94379
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94809
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,07,L3 Current (Min),A,25.75
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,07,L3 Current (Max),A,25.88
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,25.75
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,07,L2 Current (Min),A,16.75
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,07,L2 Current (Max),A,16.88
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,16.88
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,07,L1 Current (Min),A,26.5
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,07,L1 Current (Max),A,26.88
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,26.75
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.19
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.88
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.75
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9715
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99619
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99115
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Current (Min),A,65.5
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Current (Max),A,65.62
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,65.5
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Current (Min),A,99.75
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Current (Max),A,101.12
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,100.25
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Current (Min),A,54.5
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Current (Max),A,54.62
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,54.62
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.25
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-37.13
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.5
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.995
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.74228
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92364
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,21.75
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,22.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.88
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,7.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,7.25
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.12
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.81
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.56
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.06
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93945
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91888
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96851
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (Min),A,80.5
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (Max),A,81.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.88
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (Min),A,85.62
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (Max),A,85.88
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.75
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (Min),A,91.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (Max),A,91.62
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,91.38
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,211.25
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,211.75
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,223.75
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,225.12
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.12
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,271.12
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,271.62
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.38
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.5
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.75
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.38
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95935
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9415
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99393
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (Min),A,36.38
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (Max),A,36.62
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (Min),A,23.25
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (Max),A,23.5
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (Min),A,63.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (Max),A,72.25
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.88
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-16.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-18.69
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.44
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94684
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93188
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96213
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,07,L3 Current (Min),A,25.75
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,07,L3 Current (Max),A,25.88
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,25.75
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,07,L2 Current (Min),A,16.62
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,07,L2 Current (Max),A,16.88
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,16.75
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,07,L1 Current (Min),A,31.5
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,07,L1 Current (Max),A,31.62
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,31.5
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.94
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.5
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.81
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96207
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99698
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96548
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Current (Min),A,68.38
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Current (Max),A,68.75
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,68.38
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Current (Min),A,112.25
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Current (Max),A,112.75
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,112.38
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Current (Min),A,27.25
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Current (Max),A,28.38
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.88
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.06
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.56
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.44
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9364
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.71389
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91559
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.38
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,8.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,8.12
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.56
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.62
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.25
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9458
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89929
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96564
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (Min),A,86.12
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (Max),A,86.88
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.5
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (Min),A,77.38
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (Max),A,77.62
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,77.5
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (Min),A,88.38
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (Max),A,88.75
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.62
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,217.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,217.38
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.12
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,227.62
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,228.12
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,218.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,226.25
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.25
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.63
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.88
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93066
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93228
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99167
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (Min),A,28.88
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (Max),A,29.5
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.25
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (Min),A,23.5
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (Max),A,23.5
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (Min),A,71.75
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (Max),A,72.12
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-18.62
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-16.5
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.94
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93036
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94461
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97403
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,07,L3 Current (Min),A,22.75
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,07,L3 Current (Max),A,23.12
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,22.88
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,07,L2 Current (Min),A,18.12
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,07,L2 Current (Max),A,18.25
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,18.25
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,07,L1 Current (Min),A,41.75
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,07,L1 Current (Max),A,41.88
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,41.75
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,23.44
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.31
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.5
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90607
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99048
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9805
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Current (Min),A,56.12
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Current (Max),A,56.5
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,56.38
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Current (Min),A,129.25
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Current (Max),A,129.62
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,129.38
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Current (Min),A,34.38
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Current (Max),A,34.62
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,34.5
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.81
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.31
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.19
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85647
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84915
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90292
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,7.38
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,7.88
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.62
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.63
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.12
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.5
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95682
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89371
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96799
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (Min),A,100.88
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (Max),A,101.38
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,101.12
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (Min),A,73.62
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (Max),A,74.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.75
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (Min),A,91.38
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (Max),A,91.75
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,91.5
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,204.38
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,205.12
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.75
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,240.88
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,241.12
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,246.38
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,246.62
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.19
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.62
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85364
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92779
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99353
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (Min),A,18.38
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (Max),A,18.38
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.38
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (Min),A,23.5
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (Max),A,23.75
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.62
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (Min),A,65.5
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (Max),A,65.88
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.75
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.81
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.19
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.31
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94998
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98718
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9559
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
