Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,07,L3 Current (Min),A,23.62
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,07,L3 Current (Max),A,23.75
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,23.62
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,07,L2 Current (Min),A,27.25
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,07,L2 Current (Max),A,27.5
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,27.38
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,07,L1 Current (Min),A,33.12
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,07,L1 Current (Max),A,33.25
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,33.12
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.87
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.25
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97858
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99625
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99246
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Current (Min),A,62.88
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Current (Max),A,66.75
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,64.38
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Current (Min),A,109.75
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Current (Max),A,113.5
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,111.88
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Current (Min),A,57.62
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Current (Max),A,58.38
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,57.88
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.94
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.44
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.31
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8407
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85071
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90921
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,7.38
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,7.88
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.62
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.38
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.5
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92432
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91244
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96625
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (Min),A,78.5
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (Max),A,79.12
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (Min),A,82.12
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (Max),A,82.38
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,82.25
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (Min),A,94.5
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (Max),A,94.62
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.62
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,183.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,187.62
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.12
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,241.75
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,245.88
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.12
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,256.88
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,257.62
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.12
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.87
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.38
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91235
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96066
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99701
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (Min),A,20.25
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (Max),A,20.38
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.25
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (Min),A,32.75
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (Max),A,32.88
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.75
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (Min),A,100.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (Max),A,100.25
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.12
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.81
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.13
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.966
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.987
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9566
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,07,L3 Current (Min),A,32.88
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,07,L3 Current (Max),A,33.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,33.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,07,L2 Current (Min),A,25.38
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,07,L2 Current (Max),A,25.5
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,25.38
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,07,L1 Current (Min),A,32.75
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,07,L1 Current (Max),A,33.12
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,32.88
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.25
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.56
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.38
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97003
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99503
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98669
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Current (Min),A,87.62
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Current (Max),A,87.75
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,87.75
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Current (Min),A,130.38
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Current (Max),A,130.88
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,130.62
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Current (Min),A,49.75
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Current (Max),A,50.12
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,50.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.06
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-37.37
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.13
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92215
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.74609
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92374
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.88
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.88
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,7.5
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,7.5
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.06
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.06
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.63
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92273
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95642
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96939
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (Min),A,81.88
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (Max),A,82.12
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.88
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (Min),A,113.62
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (Max),A,113.75
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,113.75
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (Min),A,94.12
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (Max),A,94.38
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,94.25
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,221.75
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,221.88
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.75
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,302.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,302.38
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.12
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,282.38
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,282.75
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.62
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.44
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.25
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.69
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93765
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94479
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99472
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (Min),A,27.38
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (Max),A,27.5
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (Min),A,25.62
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (Max),A,26.12
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.88
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (Min),A,75.38
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (Max),A,75.62
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.5
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-25.44
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.94
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.86148
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98911
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97354
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,07,L3 Current (Min),A,16.12
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,07,L3 Current (Max),A,16.25
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,16.12
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,07,L2 Current (Min),A,23.88
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,07,L2 Current (Max),A,24.38
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,24.12
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,07,L1 Current (Min),A,40.25
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,07,L1 Current (Max),A,40.5
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,40.38
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.13
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.38
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.94
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97693
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99625
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99039
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Current (Min),A,80.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Current (Max),A,80.25
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,80.12
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Current (Min),A,129.62
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Current (Max),A,130.75
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,130.25
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Current (Min),A,76.25
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Current (Max),A,76.75
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,76.38
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.69
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.69
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.37
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92093
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.75174
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87881
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.88
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,7.12
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,7.75
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.38
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.25
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.31
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.25
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92383
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96698
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96262
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (Min),A,82.88
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (Max),A,83.12
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (Min),A,127.88
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (Max),A,128.25
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,128.12
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (Min),A,93.88
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (Max),A,94.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,94.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,206.38
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,206.88
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.62
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,308.38
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,309.38
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.88
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,290.25
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,291.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.62
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.75
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.44
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.88
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9249
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94687
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98859
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (Min),A,26.5
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (Max),A,26.62
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.62
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (Min),A,25.88
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (Max),A,26.25
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.12
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (Min),A,64.5
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (Max),A,64.75
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.25
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.94
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97079
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9888
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96844
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,07,L3 Current (Min),A,34.62
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,07,L3 Current (Max),A,34.62
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,34.62
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,07,L2 Current (Min),A,24.25
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,07,L2 Current (Max),A,24.5
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,24.38
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,07,L1 Current (Min),A,39.38
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,07,L1 Current (Max),A,40.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,39.5
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.06
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.38
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.43
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96408
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99414
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98093
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Current (Min),A,79.88
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Current (Max),A,80.25
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,80.12
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Current (Min),A,129.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Current (Max),A,130.62
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,130.12
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Current (Min),A,54.12
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Current (Max),A,54.75
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,54.62
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.25
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.0
