Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.25
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88791
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78909
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90814
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.25
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,8.12
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,8.12
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.12
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.87
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.87
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.25
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95627
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96756
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97803
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (Min),A,109.62
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (Max),A,110.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,109.75
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (Min),A,137.25
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (Max),A,137.75
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,137.5
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (Min),A,120.88
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (Max),A,121.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,120.88
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,251.25
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,251.5
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.38
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,317.62
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,319.38
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.88
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,285.38
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,285.75
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.62
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.69
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.56
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89969
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96896
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98654
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (Min),A,26.25
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (Max),A,26.5
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.38
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (Min),A,34.62
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (Max),A,34.88
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.75
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (Min),A,60.38
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (Max),A,60.62
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.38
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-25.31
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-0.25
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.56
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.86444
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99362
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98578
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,07,L3 Current (Min),A,16.38
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,07,L3 Current (Max),A,16.5
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,16.38
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,07,L2 Current (Min),A,25.38
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,07,L2 Current (Max),A,25.5
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,25.38
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,07,L1 Current (Min),A,51.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,07,L1 Current (Max),A,51.25
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,51.12
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.63
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.25
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.31
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96307
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99561
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97766
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Current (Min),A,65.25
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Current (Max),A,65.62
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,65.38
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Current (Min),A,130.75
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Current (Max),A,131.5
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,131.12
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Current (Min),A,47.25
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Current (Max),A,48.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,47.75
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.12
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.94
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.94
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86804
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87976
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87237
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.5
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,7.5
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,7.75
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.62
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.06
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.75
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.37
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95633
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94995
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9722
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (Min),A,105.25
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (Max),A,105.75
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,105.5
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (Min),A,114.38
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (Max),A,115.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,114.88
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (Min),A,106.62
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (Max),A,107.38
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,107.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,213.75
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,214.38
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.12
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,306.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,306.88
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.62
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,271.62
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,272.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.75
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.44
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.93
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.82837
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97952
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9913
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (Min),A,17.62
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (Max),A,17.75
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.75
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (Min),A,45.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (Max),A,45.25
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (Min),A,67.62
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (Max),A,67.62
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.62
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-24.62
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-13.37
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.81
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.8724
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95422
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98202
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,07,L3 Current (Min),A,17.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,07,L3 Current (Max),A,17.38
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,17.12
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,07,L2 Current (Min),A,15.38
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,07,L2 Current (Max),A,15.62
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,15.5
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,07,L1 Current (Min),A,52.12
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,07,L1 Current (Max),A,52.38
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,52.25
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.06
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.44
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,14.87
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98813
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99689
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95059
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Current (Min),A,92.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Current (Max),A,92.12
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,92.12
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Current (Min),A,128.12
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Current (Max),A,129.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,128.75
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Current (Min),A,52.12
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Current (Max),A,57.5
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,53.25
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.88
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.75
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.56
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88229
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86505
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89081
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.38
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.62
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,7.5
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,7.88
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.62
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.13
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.56
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.93
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9324
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96054
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98437
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (Min),A,90.75
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (Max),A,90.88
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,90.88
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (Min),A,121.5
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (Max),A,121.62
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,121.62
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (Min),A,146.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (Max),A,146.12
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,146.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,78.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,217.5
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,218.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.75
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,311.75
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,312.38
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,321.88
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,327.5
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.94
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.37
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.62
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.82422
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94821
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98846
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (Min),A,18.75
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (Max),A,18.75
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.75
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (Min),A,29.5
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (Max),A,29.5
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (Min),A,68.5
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (Max),A,68.62
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.75
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-14.19
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.44
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94397
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95254
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98712
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,07,L3 Current (Min),A,26.5
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,07,L3 Current (Max),A,26.62
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,26.62
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,07,L2 Current (Min),A,15.88
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,07,L2 Current (Max),A,15.88
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,15.88
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,07,L1 Current (Min),A,64.38
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,07,L1 Current (Max),A,64.38
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,64.38
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.31
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.06
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,9.69
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96936
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99451
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97943
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Current (Min),A,93.75
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Current (Max),A,94.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,93.88
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Current (Min),A,154.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Current (Max),A,154.25
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,154.12
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Current (Min),A,69.12
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Current (Max),A,69.12
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,69.12
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.88
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-41.63
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.38
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89279
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.68286
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83124
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.5
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.5
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,7.38
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,7.5
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.56
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.5
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94647
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96088
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97433
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
