Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (Min),A,108.62
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (Max),A,108.88
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,108.75
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (Min),A,121.38
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (Max),A,121.38
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,121.38
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (Min),A,118.38
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (Max),A,118.75
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,118.5
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,245.25
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,245.75
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,319.38
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,319.5
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,324.38
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,324.88
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.62
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.12
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.13
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.06
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87997
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97467
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99313
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (Min),A,18.75
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (Max),A,18.88
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.88
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (Min),A,42.12
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (Max),A,42.25
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.25
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (Min),A,85.38
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (Max),A,85.38
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.38
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-19.25
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-13.06
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.19
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91858
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95819
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98572
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,07,L3 Current (Min),A,21.75
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,07,L3 Current (Max),A,21.75
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,21.75
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,07,L2 Current (Min),A,17.38
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,07,L2 Current (Max),A,17.38
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,17.38
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,07,L1 Current (Min),A,60.5
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,07,L1 Current (Max),A,60.62
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,60.62
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.37
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.5
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.81
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96918
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99246
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98474
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Current (Min),A,71.62
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Current (Max),A,71.62
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,71.62
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Current (Min),A,144.88
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Current (Max),A,145.12
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,145.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Current (Min),A,67.12
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Current (Max),A,67.25
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,67.12
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.75
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.5
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.75
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91653
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84857
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97015
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.75
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,15.75
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.75
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.31
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.69
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.25
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93231
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.965
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97687
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (Min),A,97.38
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (Max),A,97.5
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,97.5
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (Min),A,134.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (Max),A,134.12
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,134.12
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (Min),A,126.62
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (Max),A,126.75
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,126.62
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,82.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,86.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,209.75
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,210.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.88
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,338.25
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,338.38
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.25
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,353.5
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,353.5
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.5
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.69
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.31
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.38
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85446
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94339
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99225
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (Min),A,19.25
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (Max),A,19.5
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.38
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (Min),A,29.25
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (Max),A,29.5
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.38
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (Min),A,80.5
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (Max),A,80.88
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.75
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.81
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-16.81
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.69
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96469
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93732
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97925
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,07,L3 Current (Min),A,30.62
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,07,L3 Current (Max),A,31.25
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,30.88
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,07,L2 Current (Min),A,16.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,07,L2 Current (Max),A,16.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,16.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,07,L1 Current (Min),A,51.25
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,07,L1 Current (Max),A,51.88
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,51.62
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.81
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.31
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,12.13
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95041
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99094
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96689
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Current (Min),A,82.38
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Current (Max),A,82.62
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,82.5
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Current (Min),A,164.12
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Current (Max),A,164.38
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,164.25
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Current (Min),A,54.75
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Current (Max),A,55.12
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,55.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.31
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.25
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.38
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89435
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78659
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99289
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.5
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,8.25
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,27.62
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,28.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.75
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.44
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.5
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.69
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92126
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95612
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97473
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (Min),A,95.5
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (Max),A,95.88
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,95.62
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (Min),A,122.75
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (Max),A,123.25
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,123.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (Min),A,123.12
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (Max),A,123.5
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,123.38
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,81.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,225.88
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,226.5
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.12
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,329.88
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,330.62
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.12
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,335.25
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,335.38
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.38
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.12
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.19
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.94
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88638
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95657
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99329
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (Min),A,19.12
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (Max),A,19.12
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.12
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (Min),A,31.75
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (Max),A,31.88
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.75
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (Min),A,94.5
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (Max),A,94.5
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.5
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.31
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-11.37
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.19
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96811
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96539
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98645
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,07,L3 Current (Min),A,29.38
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,07,L3 Current (Max),A,29.62
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,29.5
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,07,L2 Current (Min),A,19.12
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,07,L2 Current (Max),A,19.25
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,19.12
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,07,L1 Current (Min),A,54.12
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,07,L1 Current (Max),A,54.25
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,54.25
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.81
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.25
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.31
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97629
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99091
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97989
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Current (Min),A,83.75
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Current (Max),A,84.12
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,83.88
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Current (Min),A,172.12
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Current (Max),A,172.38
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,172.25
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Current (Min),A,54.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Current (Max),A,61.5
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,57.75
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.63
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.38
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.44
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97739
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8446
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99033
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,16.38
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,16.5
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.38
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,27.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,27.25
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.12
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.87
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.13
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.63
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95789
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95755
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96902
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (Min),A,121.5
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (Max),A,121.62
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,121.5
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (Min),A,128.38
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (Max),A,128.62
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,128.5
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (Min),A,111.88
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (Max),A,112.5
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,112.25
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,265.5
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,265.5
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,349.75
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,349.88
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.75
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,339.75
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,347.25
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.94
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
