Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.43
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84701
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95853
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99466
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (Min),A,19.62
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (Max),A,19.75
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.62
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (Min),A,29.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (Max),A,29.12
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (Min),A,94.62
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (Max),A,94.62
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.62
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-16.07
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-11.19
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-2.06
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93481
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97082
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98602
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,07,L3 Current (Min),A,22.75
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,07,L3 Current (Max),A,23.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,22.88
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,07,L2 Current (Min),A,23.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,07,L2 Current (Max),A,23.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,23.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,07,L1 Current (Min),A,51.5
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,07,L1 Current (Max),A,51.62
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,51.5
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.06
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.5
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.75
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97537
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98993
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98019
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Current (Min),A,80.12
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Current (Max),A,80.38
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,80.12
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Current (Min),A,174.12
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Current (Max),A,175.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,174.75
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Current (Min),A,64.88
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Current (Max),A,65.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,65.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.81
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.25
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.44
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90713
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96585
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99298
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.88
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.12
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,27.12
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,27.5
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.38
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.13
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.13
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94696
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96628
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96808
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (Min),A,105.75
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (Max),A,106.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,105.88
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (Min),A,136.12
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (Max),A,136.5
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,136.38
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (Min),A,110.62
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (Max),A,111.38
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,110.88
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,88.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,229.75
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,230.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,362.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,363.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.75
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,346.25
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,347.38
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.75
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.13
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.38
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.19
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89642
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9873
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9902
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (Min),A,19.38
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (Max),A,19.62
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (Min),A,45.88
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (Max),A,45.88
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.88
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (Min),A,77.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (Max),A,81.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.88
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-20.75
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-26.75
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.69
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.89163
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.85751
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97699
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,07,L3 Current (Min),A,18.25
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,07,L3 Current (Max),A,18.38
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,18.38
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,07,L2 Current (Min),A,11.38
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,07,L2 Current (Max),A,11.38
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,11.38
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,07,L1 Current (Min),A,52.25
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,07,L1 Current (Max),A,52.62
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,52.62
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.81
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.25
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,11.69
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9697
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99045
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96725
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Current (Min),A,100.88
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Current (Max),A,105.12
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,101.88
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Current (Min),A,161.5
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Current (Max),A,162.75
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,162.25
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Current (Min),A,57.62
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Current (Max),A,58.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,57.88
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.5
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.31
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.75
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89972
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90185
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99826
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.5
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.5
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,67.75
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,68.25
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.12
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.94
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.63
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.13
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9631
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96295
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97754
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (Min),A,119.38
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (Max),A,119.88
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,119.62
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (Min),A,129.12
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (Max),A,129.38
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,129.25
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (Min),A,125.88
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (Max),A,125.88
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,125.88
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,84.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,92.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,257.62
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,262.38
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.75
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,347.25
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,348.88
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.12
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,378.38
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,381.12
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.25
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93793
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97656
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99307
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (Min),A,27.5
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (Max),A,27.62
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (Min),A,40.62
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (Max),A,40.88
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.75
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (Min),A,96.88
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (Max),A,97.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.06
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-23.75
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-2.38
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99063
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.88421
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99173
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,07,L3 Current (Min),A,60.62
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,07,L3 Current (Max),A,60.75
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,60.62
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,07,L2 Current (Min),A,12.38
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,07,L2 Current (Max),A,12.5
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,12.38
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,07,L1 Current (Min),A,69.75
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,07,L1 Current (Max),A,69.88
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,69.75
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.94
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.69
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,14.19
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97531
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9953
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95901
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Current (Min),A,127.38
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Current (Max),A,127.38
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,127.38
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Current (Min),A,177.75
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Current (Max),A,178.5
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,178.12
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Current (Min),A,56.75
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Current (Max),A,56.88
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,56.75
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.87
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.81
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.19
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93237
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90936
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99802
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,11.25
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,11.38
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.38
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,53.38
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,53.5
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.38
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.19
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.25
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97354
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98062
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98556
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (Min),A,136.12
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (Max),A,136.25
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,136.12
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (Min),A,176.12
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (Max),A,176.75
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,176.5
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (Min),A,144.25
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (Max),A,144.5
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,144.38
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,86.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,99.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,101.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,357.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,357.12
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.12
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,408.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,408.88
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,408.5
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,418.25
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,418.38
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,418.38
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.43
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.94
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.38
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.952
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96356
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9906
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (Min),A,27.75
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (Max),A,28.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.88
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (Min),A,35.12
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (Max),A,35.5
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.38
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (Min),A,75.62
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (Max),A,75.62
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.62
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.13
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-18.19
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-3.75
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94846
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91022
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99112
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
