Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,07,L3 Current (Min),A,28.62
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,07,L3 Current (Max),A,28.62
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,28.62
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,07,L2 Current (Min),A,12.62
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,07,L2 Current (Max),A,12.75
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,12.62
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,07,L1 Current (Min),A,76.25
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,07,L1 Current (Max),A,76.38
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,76.25
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.56
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.63
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,10.25
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97632
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9877
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97473
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Current (Min),A,133.5
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Current (Max),A,134.75
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,134.12
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Current (Min),A,177.88
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Current (Max),A,178.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,177.88
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Current (Min),A,64.62
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Current (Max),A,64.75
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,64.75
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.94
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.31
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.19
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83581
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90768
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97116
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.88
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,5.62
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,5.62
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.62
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.5
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,15.5
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.12
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.06
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.94
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98334
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98911
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99338
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (Min),A,176.62
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (Max),A,177.25
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,176.88
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (Min),A,217.75
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (Max),A,217.88
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,217.75
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (Min),A,177.38
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (Max),A,177.38
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,177.38
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,89.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,108.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,98.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,366.88
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,367.38
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.12
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,444.25
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,444.38
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,444.25
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,407.62
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,407.75
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,407.62
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.5
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.25
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.31
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94314
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95441
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99533
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (Min),A,29.12
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (Max),A,29.38
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.25
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (Min),A,34.25
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (Max),A,34.38
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.25
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (Min),A,101.62
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (Max),A,102.38
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-16.37
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-18.12
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.06
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93466
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92099
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98379
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,07,L3 Current (Min),A,24.75
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,07,L3 Current (Max),A,24.88
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,24.75
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,07,L2 Current (Min),A,14.12
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,07,L2 Current (Max),A,14.12
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,14.12
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,07,L1 Current (Min),A,63.25
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,07,L1 Current (Max),A,63.5
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,63.38
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.5
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.31
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,11.25
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96619
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99045
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96945
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Current (Min),A,94.38
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Current (Max),A,94.62
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,94.5
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Current (Min),A,181.75
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Current (Max),A,181.88
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,181.88
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Current (Min),A,62.12
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Current (Max),A,62.5
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,62.25
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.12
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.5
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9013
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8591
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9736
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.88
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,15.62
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,15.75
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.62
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.25
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.81
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.5
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99222
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99332
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99509
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (Min),A,228.12
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (Max),A,228.5
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,228.25
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (Min),A,251.62
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (Max),A,251.88
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,251.75
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (Min),A,208.25
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (Max),A,208.5
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,208.38
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,92.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,117.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,109.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,378.12
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,378.25
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,378.12
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,481.75
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,482.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,481.88
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,448.88
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,450.12
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,449.5
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.88
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.31
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.5
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98663
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98334
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98639
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (Min),A,47.88
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (Max),A,48.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (Min),A,56.75
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (Max),A,56.75
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.75
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (Min),A,64.12
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (Max),A,64.12
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.12
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.19
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-20.75
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.94
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95257
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91186
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98706
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,07,L3 Current (Min),A,28.5
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,07,L3 Current (Max),A,28.5
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,28.5
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,07,L2 Current (Min),A,15.12
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,07,L2 Current (Max),A,15.12
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,15.12
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,07,L1 Current (Min),A,66.5
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,07,L1 Current (Max),A,67.5
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,66.75
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.37
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.37
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.63
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97845
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99039
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98151
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Current (Min),A,99.88
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Current (Max),A,104.12
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,102.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Current (Min),A,175.25
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Current (Max),A,181.5
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,177.75
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Current (Min),A,59.25
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Current (Max),A,67.62
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,62.62
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.25
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.69
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.69
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94693
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92633
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98865
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.75
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.88
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.75
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,23.5
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,23.75
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.62
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.56
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.56
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.88
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98914
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98193
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99274
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (Min),A,179.62
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (Max),A,189.62
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,184.62
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (Min),A,180.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (Max),A,180.25
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,180.12
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (Min),A,178.5
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (Max),A,179.62
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,178.75
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,89.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,104.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,95.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,360.5
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,375.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.88
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,427.5
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,433.88
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,430.25
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,391.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,399.25
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,394.62
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.56
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.13
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.06
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96036
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98288
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98318
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (Min),A,34.75
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (Max),A,34.88
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.88
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (Min),A,54.62
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (Max),A,55.12
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.88
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (Min),A,65.25
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (Max),A,65.62
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.63
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.87
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-3.38
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95035
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98059
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99261
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,07,L3 Current (Min),A,26.75
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,07,L3 Current (Max),A,27.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,27.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,07,L2 Current (Min),A,20.25
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,07,L2 Current (Max),A,20.5
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,20.38
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,07,L1 Current (Min),A,79.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,07,L1 Current (Max),A,79.25
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,79.12
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,15.87
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.87
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,13.69
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95608
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98923
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96185
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Current (Min),A,99.12
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Current (Max),A,105.38
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,100.5
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Current (Min),A,176.25
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Current (Max),A,177.75
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,177.38
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Current (Min),A,62.12
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Current (Max),A,70.88
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,63.88
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.13
