Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.63
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92355
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9906
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98807
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,8.75
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,9.12
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.88
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,15.25
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,15.62
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.38
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,22.75
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,23.5
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.25
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.44
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.31
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.5
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99396
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99435
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9975
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (Min),A,247.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (Max),A,247.62
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,247.38
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (Min),A,258.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (Max),A,258.75
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,258.38
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (Min),A,227.88
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (Max),A,228.75
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,228.12
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,101.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,128.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,111.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,410.88
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,418.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,412.62
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,522.38
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,524.25
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,523.62
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,455.25
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,464.25
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,457.12
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.19
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.75
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.94
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96176
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99225
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99014
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (Min),A,38.25
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (Max),A,38.5
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.38
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (Min),A,74.62
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (Max),A,74.62
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.62
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (Min),A,72.5
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (Max),A,72.75
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.62
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.57
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.38
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.31
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93176
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98117
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97671
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,07,L3 Current (Min),A,24.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,07,L3 Current (Max),A,24.25
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,24.12
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,07,L2 Current (Min),A,22.38
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,07,L2 Current (Max),A,22.5
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,22.5
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,07,L1 Current (Min),A,50.12
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,07,L1 Current (Max),A,50.38
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,50.25
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.25
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.81
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.88
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96728
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98935
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99005
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Current (Min),A,117.62
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Current (Max),A,123.38
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,121.12
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Current (Min),A,195.38
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Current (Max),A,201.88
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,198.12
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Current (Min),A,98.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Current (Max),A,106.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,99.62
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.94
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.56
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.19
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93158
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8247
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91672
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.88
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,10.25
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.12
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,7.88
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,8.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.88
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.62
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.25
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.94
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98956
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99045
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98981
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (Min),A,193.62
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (Max),A,199.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,196.12
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (Min),A,209.88
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (Max),A,210.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,210.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (Min),A,164.38
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (Max),A,164.62
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,164.5
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,94.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,124.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,96.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,377.75
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,388.88
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,383.5
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,503.25
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,509.88
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,505.88
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,391.25
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,399.25
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.88
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.06
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.56
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.38
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98306
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97119
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9899
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (Min),A,39.12
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (Max),A,39.62
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (Min),A,40.88
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (Max),A,41.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.88
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (Min),A,77.5
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (Max),A,77.5
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.5
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.75
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94095
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98013
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97974
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,07,L3 Current (Min),A,26.38
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,07,L3 Current (Max),A,26.75
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,26.62
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,07,L2 Current (Min),A,23.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,07,L2 Current (Max),A,23.12
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,23.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,07,L1 Current (Min),A,52.88
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,07,L1 Current (Max),A,53.12
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,53.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,6.81
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.06
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.44
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98871
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99078
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98566
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Current (Min),A,144.88
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Current (Max),A,151.75
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,146.62
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Current (Min),A,164.5
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Current (Max),A,167.12
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,166.5
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Current (Min),A,82.75
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Current (Max),A,85.38
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,84.62
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.81
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.12
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.37
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90533
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86282
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9758
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.38
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.5
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,5.5
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.62
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,14.88
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,15.12
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.62
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.75
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9837
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99014
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99231
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (Min),A,163.62
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (Max),A,164.38
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,164.25
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (Min),A,219.12
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (Max),A,219.75
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,219.38
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (Min),A,163.38
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (Max),A,163.5
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,163.38
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,92.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,110.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,95.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,380.12
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,385.5
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,381.62
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,450.38
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,452.5
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,451.88
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,389.88
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,392.75
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.88
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.44
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.75
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.5
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88809
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98459
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99615
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (Min),A,21.5
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (Max),A,22.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.75
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (Min),A,53.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (Max),A,54.12
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.62
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (Min),A,102.25
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (Max),A,102.38
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.25
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-17.94
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.37
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.37
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92023
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97629
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97861
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,07,L3 Current (Min),A,21.5
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,07,L3 Current (Max),A,22.25
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,22.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,07,L2 Current (Min),A,21.5
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,07,L2 Current (Max),A,21.5
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,21.5
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,07,L1 Current (Min),A,51.88
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,07,L1 Current (Max),A,52.25
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,52.12
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.44
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.75
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97702
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99417
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98828
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Current (Min),A,122.5
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Current (Max),A,132.25
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,124.88
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Current (Min),A,183.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Current (Max),A,186.62
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,184.5
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Current (Min),A,77.25
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Current (Max),A,77.88
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,77.62
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.56
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.87
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93497
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85327
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97943
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.75
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.88
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,5.5
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,6.25
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.88
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,15.12
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.12
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.25
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99026
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97656
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99429
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,44.0
