Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (Min),A,206.75
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (Max),A,206.88
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,206.75
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (Min),A,167.38
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (Max),A,167.5
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,167.38
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (Min),A,181.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (Max),A,186.38
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,183.25
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,92.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,104.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,104.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,376.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,385.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.12
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,427.5
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,430.5
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,428.75
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,426.62
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,432.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,429.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.69
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.81
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.12
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94379
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9816
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99704
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (Min),A,33.25
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (Max),A,33.5
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.38
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (Min),A,47.12
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (Max),A,47.75
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.62
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (Min),A,117.5
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (Max),A,117.62
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,117.5
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.56
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.94
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.56
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97348
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97812
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9754
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,07,L3 Current (Min),A,39.38
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,07,L3 Current (Max),A,39.5
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,39.38
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,07,L2 Current (Min),A,21.5
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,07,L2 Current (Max),A,21.5
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,21.5
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,07,L1 Current (Min),A,41.25
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,07,L1 Current (Max),A,46.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,44.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.56
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.81
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.88
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97336
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98642
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98346
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Current (Min),A,98.25
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Current (Max),A,104.75
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,101.38
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Current (Min),A,181.25
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Current (Max),A,188.12
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,184.25
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Current (Min),A,58.25
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Current (Max),A,67.88
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,60.38
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.94
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.81
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.69
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91781
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87369
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91598
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.5
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,8.88
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.62
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,5.75
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.12
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.88
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,8.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,8.12
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.12
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.69
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.62
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.06
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98608
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98709
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9942
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (Min),A,190.38
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (Max),A,190.75
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,190.62
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (Min),A,180.12
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (Max),A,180.5
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,180.38
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (Min),A,189.88
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (Max),A,190.38
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,190.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,89.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,106.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,101.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,365.5
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,371.88
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,368.62
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,431.88
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,439.12
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,435.25
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,416.62
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,423.5
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,418.75
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.13
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.69
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90982
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98035
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99118
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (Min),A,22.38
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (Max),A,22.62
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.62
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (Min),A,46.75
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (Max),A,47.12
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.88
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (Min),A,74.75
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (Max),A,75.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.88
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.94
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-15.75
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.19
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94598
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92746
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98212
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,07,L3 Current (Min),A,27.88
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,07,L3 Current (Max),A,28.12
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,28.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,07,L2 Current (Min),A,15.12
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,07,L2 Current (Max),A,15.25
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,15.25
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,07,L1 Current (Min),A,54.75
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,07,L1 Current (Max),A,55.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,54.88
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.31
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.56
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.62
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9812
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.992
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99002
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Current (Min),A,112.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Current (Max),A,114.25
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,113.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Current (Min),A,182.25
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Current (Max),A,190.12
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,186.5
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Current (Min),A,90.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Current (Max),A,98.5
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,93.62
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.19
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.5
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.37
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98111
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94647
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97638
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,16.75
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,17.12
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.88
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,12.5
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,12.5
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,16.12
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,23.62
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.12
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.12
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.13
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.69
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9884
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98044
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99216
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (Min),A,180.38
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (Max),A,180.5
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,180.5
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (Min),A,158.5
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (Max),A,159.5
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,158.88
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (Min),A,177.5
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (Max),A,177.88
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,177.62
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,87.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,101.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,102.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,355.62
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,358.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.62
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,412.12
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,418.75
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,415.62
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,412.12
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,428.25
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,418.62
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.5
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.12
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.75
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96551
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99078
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99088
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (Min),A,37.62
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (Max),A,38.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.88
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (Min),A,55.5
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (Max),A,55.75
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (Min),A,67.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (Max),A,67.25
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.12
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.63
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-11.63
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.81
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95901
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95138
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98938
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,07,L3 Current (Min),A,31.62
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,07,L3 Current (Max),A,32.5
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,32.12
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,07,L2 Current (Min),A,20.38
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,07,L2 Current (Max),A,20.38
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,20.38
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,07,L1 Current (Min),A,71.88
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,07,L1 Current (Max),A,72.88
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,72.38
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.13
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.19
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,12.5
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97995
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98904
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9679
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Current (Min),A,121.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Current (Max),A,124.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,122.62
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Current (Min),A,184.12
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Current (Max),A,190.88
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,188.75
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Current (Min),A,97.75
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Current (Max),A,106.38
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,102.12
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.63
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.69
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.75
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97763
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92935
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97623
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,17.62
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,17.88
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.88
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.62
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.88
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.75
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.62
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.88
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.75
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.56
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.56
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.25
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99579
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98892
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99692
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (Min),A,246.38
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (Max),A,247.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,246.5
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (Min),A,211.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (Max),A,211.38
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,211.25
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (Min),A,231.38
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (Max),A,231.5
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,231.5
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,110.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,117.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,117.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,451.12
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,454.88
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,453.38
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,474.5
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,481.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,478.75
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,480.12
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,488.25
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,484.25
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
