Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.93
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.19
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.38
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9711
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9678
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99295
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (Min),A,40.5
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (Max),A,40.62
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (Min),A,36.75
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (Max),A,37.12
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (Min),A,76.88
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (Max),A,77.38
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.25
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.69
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-19.5
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.69
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94052
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90387
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98575
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,07,L3 Current (Min),A,25.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,07,L3 Current (Max),A,25.38
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,25.25
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,07,L2 Current (Min),A,14.75
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,07,L2 Current (Max),A,14.75
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,14.75
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,07,L1 Current (Min),A,59.62
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,07,L1 Current (Max),A,60.25
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,59.88
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.63
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.19
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.88
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98322
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99603
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98965
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Current (Min),A,118.25
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Current (Max),A,121.12
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,119.5
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Current (Min),A,182.25
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Current (Max),A,188.88
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,185.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Current (Min),A,86.62
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Current (Max),A,87.12
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,86.88
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.25
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.38
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.56
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92068
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81909
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97723
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.5
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.75
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.62
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.38
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.25
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,14.62
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,14.88
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.75
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.94
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.37
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.94
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99045
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95782
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98801
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (Min),A,178.38
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (Max),A,180.62
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,179.38
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (Min),A,121.62
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (Max),A,121.62
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,121.62
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (Min),A,148.12
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (Max),A,148.12
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,148.12
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,90.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,94.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,368.38
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,369.5
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.88
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,355.38
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,361.75
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.12
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,385.38
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,385.75
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.5
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.44
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96799
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97787
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98703
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (Min),A,40.5
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (Max),A,40.75
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.62
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (Min),A,44.5
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (Max),A,44.75
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.62
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (Min),A,73.12
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (Max),A,73.25
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.25
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.19
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-23.75
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.56
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95413
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86914
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98666
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,07,L3 Current (Min),A,30.88
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,07,L3 Current (Max),A,31.25
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,31.12
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,07,L2 Current (Min),A,14.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,07,L2 Current (Max),A,14.25
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,14.12
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,07,L1 Current (Min),A,61.12
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,07,L1 Current (Max),A,62.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,61.5
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.75
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.63
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.87
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97754
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99219
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98993
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Current (Min),A,108.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Current (Max),A,116.5
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,111.25
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Current (Min),A,196.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Current (Max),A,200.25
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,198.25
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Current (Min),A,108.75
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Current (Max),A,110.88
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,109.5
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.38
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.94
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98627
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85699
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97748
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,16.75
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,17.12
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,5.38
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.38
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,15.88
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,16.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.88
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.06
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.56
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.56
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99374
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98764
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99677
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (Min),A,227.38
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (Max),A,229.25
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,228.75
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (Min),A,204.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (Max),A,207.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,206.25
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (Min),A,221.25
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (Max),A,230.75
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,228.25
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,103.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,112.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,118.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,422.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,428.62
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,424.88
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,459.5
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,466.5
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,463.75
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,480.75
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,488.75
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,486.75
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.63
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.06
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.62
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96939
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95831
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98968
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (Min),A,41.25
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (Max),A,41.5
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.38
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (Min),A,35.88
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (Max),A,36.5
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.25
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (Min),A,78.62
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (Max),A,78.75
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.62
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-18.69
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-11.69
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.13
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91778
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96454
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95654
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,07,L3 Current (Min),A,21.12
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,07,L3 Current (Max),A,21.62
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,21.38
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,07,L2 Current (Min),A,25.12
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,07,L2 Current (Max),A,25.25
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,25.25
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,07,L1 Current (Min),A,35.75
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,07,L1 Current (Max),A,35.75
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,35.75
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.44
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,10.31
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9873
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99368
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97964
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Current (Min),A,130.75
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Current (Max),A,137.5
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,132.5
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Current (Min),A,214.88
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Current (Max),A,215.38
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,215.12
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Current (Min),A,97.25
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Current (Max),A,97.88
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,97.5
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.5
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.44
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.12
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97858
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91769
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87976
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,15.38
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,15.62
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,6.12
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,6.38
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.12
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,7.62
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,8.12
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.38
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.44
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.31
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99402
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98499
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99249
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (Min),A,237.38
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (Max),A,238.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,237.62
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (Min),A,170.38
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (Max),A,170.62
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,170.5
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (Min),A,158.38
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (Max),A,158.62
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,158.38
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,108.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,109.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,91.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,443.25
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,449.88
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,445.12
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,448.38
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,449.25
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,448.75
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,374.75
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,375.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.88
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.44
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.69
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97388
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98209
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99155
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (Min),A,32.12
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (Max),A,32.75
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (Min),A,46.38
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (Max),A,46.75
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.62
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (Min),A,87.12
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (Max),A,87.38
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.25
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.63
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-10.31
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.69
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97668
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96512
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99152
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
