Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,07,L3 Current (Min),A,43.12
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,07,L3 Current (Max),A,43.12
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,43.12
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,07,L2 Current (Min),A,24.75
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,07,L2 Current (Max),A,24.88
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,24.75
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,07,L1 Current (Min),A,71.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,07,L1 Current (Max),A,71.12
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,71.12
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.87
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.69
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97427
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98972
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99078
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Current (Min),A,113.5
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Current (Max),A,120.5
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,116.5
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Current (Min),A,239.75
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Current (Max),A,246.38
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,242.62
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Current (Min),A,113.75
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Current (Max),A,114.38
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,114.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.69
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.19
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.94
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99362
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95291
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9852
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,27.12
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,27.25
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.25
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,7.12
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,9.12
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,14.75
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,15.38
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.38
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.87
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.38
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98898
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97833
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.992
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (Min),A,182.5
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (Max),A,182.75
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,182.62
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (Min),A,161.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (Max),A,161.38
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,161.12
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (Min),A,159.38
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (Max),A,159.62
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,159.5
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,97.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,117.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,108.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,395.75
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,401.88
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,398.38
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,474.38
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,482.5
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,478.25
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,445.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,445.75
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,445.5
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.69
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.19
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.88
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91498
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96335
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99054
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (Min),A,23.5
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (Max),A,23.88
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.75
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (Min),A,35.75
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (Max),A,35.88
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.75
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (Min),A,77.5
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (Max),A,77.75
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.62
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.31
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-11.69
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-3.69
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98614
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95843
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99344
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,07,L3 Current (Min),A,54.88
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,07,L3 Current (Max),A,55.5
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,55.25
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,07,L2 Current (Min),A,23.12
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,07,L2 Current (Max),A,23.62
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,23.38
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,07,L1 Current (Min),A,80.25
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,07,L1 Current (Max),A,80.62
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,80.5
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.63
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.19
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.63
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97967
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98883
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98611
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Current (Min),A,138.88
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Current (Max),A,144.5
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,141.75
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Current (Min),A,235.5
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Current (Max),A,242.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,239.12
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Current (Min),A,98.5
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Current (Max),A,99.75
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,98.88
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.37
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.31
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.25
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98407
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98685
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9873
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,14.38
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,14.5
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,15.5
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,15.88
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.75
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,19.62
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,19.88
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.75
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.88
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.19
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.94
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99362
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9938
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99652
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (Min),A,245.62
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (Max),A,246.38
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,246.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (Min),A,227.12
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (Max),A,228.62
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,227.75
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (Min),A,231.38
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (Max),A,242.75
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,237.38
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,116.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,130.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,124.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,473.12
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,480.25
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,477.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,534.88
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,540.5
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,537.5
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,507.12
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,517.75
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,512.5
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.62
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.25
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.25
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95178
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97949
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99417
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (Min),A,25.75
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (Max),A,26.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.88
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (Min),A,40.62
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (Max),A,40.75
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.75
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (Min),A,101.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (Max),A,101.12
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,101.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.87
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-15.69
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.06
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97781
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91464
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97745
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,07,L3 Current (Min),A,42.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,07,L3 Current (Max),A,42.38
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,42.25
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,07,L2 Current (Min),A,15.38
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,07,L2 Current (Max),A,15.75
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,15.5
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,07,L1 Current (Min),A,41.12
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,07,L1 Current (Max),A,41.75
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,41.38
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.81
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.75
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98209
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9921
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99005
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Current (Min),A,129.12
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Current (Max),A,136.62
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,133.62
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Current (Min),A,242.25
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Current (Max),A,246.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,243.88
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Current (Min),A,103.75
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Current (Max),A,111.88
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,107.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.62
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.38
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.94
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99097
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91522
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98608
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,21.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,21.88
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.38
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.5
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,7.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.75
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,20.5
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,21.38
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.88
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.25
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.75
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99008
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98248
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99738
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (Min),A,194.12
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (Max),A,195.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,194.38
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (Min),A,158.88
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (Max),A,164.12
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,161.62
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (Min),A,258.38
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (Max),A,258.5
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,258.38
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,101.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,113.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,128.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,410.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,417.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,414.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,459.62
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,468.62
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,463.75
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,523.38
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,533.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,527.38
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.31
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.88
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91424
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98569
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99384
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (Min),A,25.25
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (Max),A,25.38
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.25
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (Min),A,48.75
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (Max),A,49.38
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (Min),A,95.75
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (Max),A,96.12
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.63
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-16.37
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-0.06
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98752
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90817
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99521
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,07,L3 Current (Min),A,54.12
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,07,L3 Current (Max),A,54.62
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,54.38
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,07,L2 Current (Min),A,14.5
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,07,L2 Current (Max),A,14.62
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,14.5
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,07,L1 Current (Min),A,79.5
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,07,L1 Current (Max),A,80.25
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,79.75
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.69
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.88
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.06
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98199
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99377
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99408
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Current (Min),A,106.88
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Current (Max),A,110.25
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,108.62
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Current (Min),A,211.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Current (Max),A,215.75
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,213.12
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Current (Min),A,98.38
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Current (Max),A,102.38
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,100.12
