Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.81
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.44
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.5
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97556
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97955
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99744
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,16.5
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,16.75
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.62
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,12.62
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,12.88
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.75
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,36.5
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,36.75
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.62
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.38
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.19
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9939
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98648
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99292
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (Min),A,259.12
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (Max),A,259.62
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,259.38
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (Min),A,189.38
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (Max),A,189.5
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,189.5
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (Min),A,181.5
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (Max),A,192.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,185.88
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,112.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,116.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,121.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,459.38
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,462.12
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,460.75
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,473.5
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,477.88
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,475.25
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,495.5
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,502.75
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,497.75
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.06
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.75
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.44
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9725
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98257
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99399
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (Min),A,37.25
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (Max),A,37.62
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.38
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (Min),A,46.75
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (Max),A,54.12
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (Min),A,87.12
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (Max),A,87.25
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.12
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.5
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.44
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.69
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97189
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98059
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98791
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,07,L3 Current (Min),A,36.12
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,07,L3 Current (Max),A,36.62
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,36.38
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,07,L2 Current (Min),A,24.62
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,07,L2 Current (Max),A,24.62
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,24.62
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,07,L1 Current (Min),A,66.62
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,07,L1 Current (Max),A,67.12
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,66.88
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.44
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.06
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.19
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97253
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99118
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98981
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Current (Min),A,131.5
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Current (Max),A,131.88
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,131.75
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Current (Min),A,221.75
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Current (Max),A,226.25
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,223.62
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Current (Min),A,91.75
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Current (Max),A,99.75
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,93.88
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.87
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.44
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.13
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97873
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97717
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98608
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,16.75
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,17.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.88
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,12.62
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,12.75
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.62
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,22.25
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,22.62
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.25
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.94
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.38
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99481
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9874
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99554
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (Min),A,260.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (Max),A,260.88
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,260.62
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (Min),A,186.75
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (Max),A,186.88
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,186.88
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (Min),A,205.62
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (Max),A,205.88
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,205.75
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,116.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,120.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,115.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,478.5
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,478.88
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,478.75
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,489.5
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,497.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,493.12
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,472.88
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,480.62
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,475.12
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.62
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.38
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.81
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97668
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99338
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99289
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (Min),A,37.75
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (Max),A,37.88
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.88
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (Min),A,74.75
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (Max),A,75.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.88
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (Min),A,87.62
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (Max),A,88.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.88
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.06
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-8.06
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-3.94
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96594
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98025
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9917
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,07,L3 Current (Min),A,34.5
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,07,L3 Current (Max),A,35.12
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,34.75
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,07,L2 Current (Min),A,24.38
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,07,L2 Current (Max),A,31.75
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,29.38
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,07,L1 Current (Min),A,67.75
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,07,L1 Current (Max),A,67.88
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,67.88
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.87
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.25
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.25
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96515
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99097
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98956
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Current (Min),A,117.38
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Current (Max),A,118.62
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,118.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Current (Min),A,227.88
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Current (Max),A,230.25
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,229.25
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Current (Min),A,93.25
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Current (Max),A,100.88
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,95.12
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.5
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.25
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.69
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97745
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98047
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98499
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,17.12
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,17.12
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.12
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,12.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,12.25
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.12
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,16.5
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,18.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.88
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.19
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.82
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.5
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99637
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98953
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99539
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,70.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (Min),A,285.75
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (Max),A,291.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,289.25
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (Min),A,200.75
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (Max),A,204.12
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,203.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (Min),A,212.12
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (Max),A,212.38
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,212.25
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,120.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,132.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,116.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,489.25
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,493.75
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,492.25
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,540.62
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,547.88
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,545.25
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,476.5
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,484.75
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,478.88
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.88
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.81
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.94
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97314
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9935
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99649
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (Min),A,34.38
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (Max),A,34.62
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (Min),A,72.38
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (Max),A,72.62
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.5
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (Min),A,113.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (Max),A,113.25
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,113.12
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.56
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.81
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.88
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97852
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98126
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98791
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,07,L3 Current (Min),A,41.5
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,07,L3 Current (Max),A,41.5
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,41.5
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,07,L2 Current (Min),A,24.88
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,07,L2 Current (Max),A,24.88
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,24.88
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,07,L1 Current (Min),A,61.75
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,07,L1 Current (Max),A,63.62
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,63.25
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.94
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.87
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.37
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96054
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98975
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98822
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Current (Min),A,111.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Current (Max),A,116.75
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,113.88
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Current (Min),A,249.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Current (Max),A,254.25
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,251.12
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Current (Min),A,111.12
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Current (Max),A,121.75
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,115.5
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.75
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.5
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.44
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98605
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93826
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98206
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,16.62
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,17.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.88
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,16.75
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.62
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.25
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.06
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.62
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.75
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99548
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99023
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9978
