Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (Min),A,253.12
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (Max),A,264.5
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,255.5
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (Min),A,220.88
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (Max),A,229.75
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,223.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (Min),A,257.12
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (Max),A,267.88
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,259.25
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,111.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,139.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,137.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,452.75
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,469.12
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,457.62
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,569.25
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,577.62
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,573.25
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,560.88
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,571.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,566.88
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.5
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.81
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9863
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99179
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99744
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (Min),A,47.25
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (Max),A,47.38
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.25
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (Min),A,60.75
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (Max),A,60.88
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.75
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (Min),A,121.5
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (Max),A,121.62
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,121.62
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.75
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.06
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.06
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99112
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99081
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98947
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,07,L3 Current (Min),A,62.5
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,07,L3 Current (Max),A,62.75
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,62.62
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,07,L2 Current (Min),A,33.88
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,07,L2 Current (Max),A,33.88
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,33.88
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,07,L1 Current (Min),A,67.38
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,07,L1 Current (Max),A,68.38
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,67.88
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.25
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.19
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,9.44
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,9.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96387
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98618
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97946
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Current (Min),A,118.12
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Current (Max),A,119.75
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,118.88
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Current (Min),A,225.25
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Current (Max),A,228.88
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,227.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Current (Min),A,84.38
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Current (Max),A,85.88
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,85.12
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.43
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.88
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.25
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97818
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9903
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98572
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,17.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,17.25
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.12
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,11.38
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,11.38
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.38
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,17.12
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,17.25
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.25
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.69
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.94
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.69
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99554
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98578
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99658
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (Min),A,247.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (Max),A,254.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,250.5
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (Min),A,217.62
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (Max),A,217.75
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,217.62
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (Min),A,233.5
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (Max),A,234.12
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,233.88
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,119.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,132.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,127.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,489.88
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,494.88
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,492.38
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,543.88
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,547.88
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,545.88
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,522.75
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,524.5
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,523.62
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.69
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.88
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.12
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97217
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99234
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99686
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (Min),A,41.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (Max),A,41.38
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.12
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (Min),A,56.5
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (Max),A,57.38
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.75
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (Min),A,111.5
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (Max),A,111.5
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,111.5
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.63
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-1.75
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.44
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98679
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99322
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98727
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,07,L3 Current (Min),A,51.25
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,07,L3 Current (Max),A,51.5
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,51.38
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,07,L2 Current (Min),A,33.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,07,L2 Current (Max),A,33.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,33.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,07,L1 Current (Min),A,63.25
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,07,L1 Current (Max),A,63.62
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,63.5
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.44
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.81
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.5
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96826
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98056
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98306
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Current (Min),A,111.25
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Current (Max),A,117.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,115.5
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Current (Min),A,160.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Current (Max),A,162.75
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,161.5
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Current (Min),A,83.75
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Current (Max),A,92.62
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,88.25
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.25
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.5
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.25
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97467
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98025
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97778
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,17.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,17.25
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.12
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,10.25
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,10.5
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.38
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,15.75
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,17.12
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.88
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.44
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99316
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99109
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99677
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (Min),A,217.88
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (Max),A,218.5
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,218.25
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (Min),A,229.75
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (Max),A,230.25
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,230.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (Min),A,238.25
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (Max),A,242.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,240.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,106.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,118.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,125.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,435.12
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,441.12
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,439.38
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,487.12
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,489.38
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,488.38
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,514.62
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,520.62
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,517.88
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.19
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96826
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99329
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99533
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (Min),A,40.75
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (Max),A,40.75
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.75
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (Min),A,63.25
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (Max),A,63.75
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (Min),A,97.5
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (Max),A,97.75
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.62
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.62
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.75
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.56
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99414
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98996
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95856
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,07,L3 Current (Min),A,75.12
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,07,L3 Current (Max),A,75.12
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,75.12
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,07,L2 Current (Min),A,33.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,07,L2 Current (Max),A,33.12
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,33.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,07,L1 Current (Min),A,36.5
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,07,L1 Current (Max),A,36.62
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,36.5
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.63
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.06
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.13
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96262
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9856
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98737
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Current (Min),A,125.5
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Current (Max),A,126.5
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,126.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Current (Min),A,181.38
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Current (Max),A,188.5
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,184.88
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Current (Min),A,92.62
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Current (Max),A,93.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,92.75
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.88
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.69
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99063
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98215
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96957
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,28.75
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,28.88
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.88
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,10.38
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,10.5
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.38
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,16.5
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,16.75
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.62
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.56
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.25
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99557
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98798
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99759
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,65.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (Min),A,267.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (Max),A,267.75
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,267.38
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (Min),A,238.25
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (Max),A,238.62
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,238.5
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (Min),A,253.25
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (Max),A,254.12
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,253.75
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,129.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,127.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,120.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,532.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,533.62
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,532.75
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,523.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,530.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,526.5
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,494.75
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,495.75
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,495.25
