Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.87
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.62
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.82
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96448
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98633
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99283
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (Min),A,37.38
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (Max),A,43.62
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (Min),A,48.25
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (Max),A,48.25
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.25
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (Min),A,78.12
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (Max),A,78.12
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.12
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.88
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.44
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.37
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99338
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9776
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95627
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,07,L3 Current (Min),A,66.38
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,07,L3 Current (Max),A,66.62
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,66.5
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,07,L2 Current (Min),A,21.25
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,07,L2 Current (Max),A,21.38
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,21.25
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,07,L1 Current (Min),A,32.62
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,07,L1 Current (Max),A,32.75
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,32.62
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,17.31
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.25
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.31
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94571
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98883
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99466
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Current (Min),A,98.5
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Current (Max),A,105.5
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,103.25
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Current (Min),A,221.5
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Current (Max),A,228.12
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,225.38
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Current (Min),A,96.62
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Current (Max),A,101.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,99.88
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.19
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.44
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.37
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98102
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98654
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97134
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,18.25
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,18.62
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.38
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,13.12
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,13.12
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.12
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,17.25
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,17.62
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.38
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.62
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.25
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.56
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99338
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98175
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99585
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (Min),A,252.5
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (Max),A,259.75
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,254.38
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (Min),A,184.88
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (Max),A,185.12
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,184.88
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (Min),A,187.38
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (Max),A,187.62
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,187.5
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,116.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,118.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,100.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,472.5
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,480.5
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,478.5
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,484.5
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,490.88
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,488.38
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,410.75
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,415.12
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,413.88
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.56
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.81
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.06
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99063
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98322
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99301
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (Min),A,55.5
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (Max),A,55.88
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.62
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (Min),A,47.88
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (Max),A,47.88
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.88
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (Min),A,80.75
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (Max),A,80.88
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.88
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.56
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-20.31
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.5
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98828
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90536
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98807
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,07,L3 Current (Min),A,54.12
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,07,L3 Current (Max),A,54.25
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,54.12
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,07,L2 Current (Min),A,12.88
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,07,L2 Current (Max),A,13.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,13.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,07,L1 Current (Min),A,60.62
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,07,L1 Current (Max),A,60.88
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,60.75
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,17.44
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.13
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,9.56
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,9.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94833
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98944
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97913
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Current (Min),A,120.88
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Current (Max),A,124.75
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,122.88
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Current (Min),A,220.38
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Current (Max),A,227.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,223.75
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Current (Min),A,84.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Current (Max),A,92.5
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,88.25
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.5
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.94
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.31
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97324
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98218
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97562
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,17.62
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,17.62
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.62
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,8.12
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,8.12
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.12
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,17.88
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,18.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.88
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.69
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.69
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.25
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99658
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99243
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9968
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,74.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (Min),A,306.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (Max),A,306.5
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,306.25
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (Min),A,243.88
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (Max),A,244.25
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,244.12
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (Min),A,256.12
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (Max),A,256.62
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,256.38
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,132.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,128.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,120.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,548.88
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,552.88
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,550.88
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,529.5
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,535.62
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,532.62
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,498.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,505.88
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,501.88
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.12
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.19
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.25
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98022
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96512
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98358
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (Min),A,36.88
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (Max),A,38.62
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.38
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (Min),A,33.5
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (Max),A,33.62
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (Min),A,56.12
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (Max),A,56.12
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.12
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.56
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-24.19
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97449
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86392
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98798
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,07,L3 Current (Min),A,37.5
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,07,L3 Current (Max),A,37.75
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,37.62
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,07,L2 Current (Min),A,10.62
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,07,L2 Current (Max),A,10.75
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.62
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,07,L1 Current (Min),A,64.38
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,07,L1 Current (Max),A,69.25
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,65.38
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,17.56
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,9.44
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93664
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98556
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98114
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Current (Min),A,66.88
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Current (Max),A,73.38
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,71.38
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Current (Min),A,161.5
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Current (Max),A,181.88
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,174.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Current (Min),A,73.62
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Current (Max),A,82.62
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,79.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.87
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.81
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.13
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97238
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98508
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90204
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,14.5
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,14.88
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.75
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,7.12
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,7.5
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.38
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,8.25
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,8.5
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.38
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.5
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.88
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.12
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99387
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9874
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99417
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (Min),A,250.5
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (Max),A,251.38
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,250.88
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (Min),A,183.12
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (Max),A,189.38
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,184.38
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (Min),A,210.38
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (Max),A,211.38
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,210.75
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,98.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,98.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,100.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,404.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,408.88
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,407.12
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,397.12
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,412.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,405.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,411.25
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,424.38
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,417.12
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.19
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.56
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.69
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96045
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95938
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97388
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (Min),A,34.62
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (Max),A,35.12
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.88
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (Min),A,30.38
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (Max),A,30.62
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (Min),A,43.88
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (Max),A,43.88
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.88
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.37
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-27.12
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97223
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.84671
