Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9859
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,07,L3 Current (Min),A,34.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,07,L3 Current (Max),A,34.12
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,34.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,07,L2 Current (Min),A,10.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,07,L2 Current (Max),A,10.12
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.12
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,07,L1 Current (Min),A,59.88
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,07,L1 Current (Max),A,60.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,60.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.94
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.87
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,10.44
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,9.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96344
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97665
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97775
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Current (Min),A,75.88
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Current (Max),A,82.25
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,78.5
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Current (Min),A,172.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Current (Max),A,176.88
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,174.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Current (Min),A,79.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Current (Max),A,82.88
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,80.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.69
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.19
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.5
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96732
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98401
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92847
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,12.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,12.12
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.12
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,8.38
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,8.5
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.38
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,9.75
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,10.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.88
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.44
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.69
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.81
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99429
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9946
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99649
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (Min),A,261.75
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (Max),A,263.12
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,262.12
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (Min),A,251.38
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (Max),A,252.75
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,252.12
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (Min),A,233.88
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (Max),A,237.5
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,236.62
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,101.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,113.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,103.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,415.25
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,421.75
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,418.12
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,467.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,473.25
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,469.62
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,427.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,427.62
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,427.25
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.94
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.75
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.87
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91095
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91611
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98087
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (Min),A,27.88
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (Max),A,28.25
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.12
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (Min),A,20.88
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (Max),A,21.12
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (Min),A,55.25
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (Max),A,55.38
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.25
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-13.25
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-27.94
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.25
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94836
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.83642
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98306
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,07,L3 Current (Min),A,24.5
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,07,L3 Current (Max),A,24.5
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,24.5
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,07,L2 Current (Min),A,10.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,07,L2 Current (Max),A,10.12
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.12
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,07,L1 Current (Min),A,49.88
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,07,L1 Current (Max),A,50.12
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,50.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,24.69
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,13.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.06
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,10.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89691
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97211
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98395
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Current (Min),A,58.88
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Current (Max),A,65.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,61.75
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Current (Min),A,174.38
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Current (Max),A,179.88
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,177.25
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Current (Min),A,65.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Current (Max),A,67.88
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,66.12
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.13
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.81
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.75
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80652
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97183
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98129
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,7.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,7.12
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,17.12
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,17.12
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.12
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,2.75
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.88
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.38
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99484
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99438
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99521
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,75.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (Min),A,309.5
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (Max),A,309.88
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,309.62
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (Min),A,240.25
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (Max),A,248.12
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,241.88
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (Min),A,213.5
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (Max),A,214.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,213.62
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,101.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,108.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,96.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,416.25
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,423.12
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,419.62
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,446.12
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,459.62
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,450.75
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,398.75
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,401.75
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,400.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.56
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.06
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.37
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91403
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94217
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98471
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (Min),A,26.75
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (Max),A,26.88
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.88
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (Min),A,26.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (Max),A,26.12
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.12
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (Min),A,56.75
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (Max),A,56.88
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.88
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.06
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-12.31
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.25
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96558
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96381
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95218
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,07,L3 Current (Min),A,30.12
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,07,L3 Current (Max),A,30.25
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,30.12
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,07,L2 Current (Min),A,19.75
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,07,L2 Current (Max),A,19.75
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,19.75
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,07,L1 Current (Min),A,29.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,07,L1 Current (Max),A,29.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,29.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,18.75
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,13.31
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.5
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,9.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93558
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97119
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99207
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Current (Min),A,72.62
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Current (Max),A,73.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,72.75
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Current (Min),A,148.88
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Current (Max),A,153.62
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,151.25
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Current (Min),A,98.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Current (Max),A,104.88
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,101.38
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.38
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.25
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.94
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82086
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91867
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80526
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,6.5
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,6.62
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.62
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.31
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.38
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.5
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99277
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98492
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99313
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (Min),A,216.5
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (Max),A,217.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,216.75
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (Min),A,177.38
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (Max),A,177.88
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,177.62
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (Min),A,180.75
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (Max),A,181.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,180.88
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,83.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,90.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,90.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,344.5
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,344.88
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,344.75
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,370.25
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,374.62
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,372.5
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,368.38
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,375.12
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.75
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.19
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.31
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.44
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90445
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97369
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97806
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (Min),A,20.62
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (Max),A,21.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.88
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (Min),A,37.38
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (Max),A,37.62
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (Min),A,52.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (Max),A,52.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-13.31
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-31.75
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.63
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95431
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.80722
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96951
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,07,L3 Current (Min),A,28.25
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,07,L3 Current (Max),A,28.5
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,28.38
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,07,L2 Current (Min),A,10.25
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,07,L2 Current (Max),A,10.38
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.38
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,07,L1 Current (Min),A,42.25
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,07,L1 Current (Max),A,42.5
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,42.25
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,17.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,12.56
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,10.25
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,9.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9454
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97336
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97095
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Current (Min),A,84.88
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Current (Max),A,85.38
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,85.25
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Current (Min),A,165.25
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Current (Max),A,170.62
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,167.38
