Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Current (Min),A,57.75
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Current (Max),A,58.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,57.88
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.93
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.44
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.13
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.77508
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92206
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97778
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,16.25
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,16.5
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.38
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.56
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.62
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9931
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99365
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99487
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (Min),A,229.88
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (Max),A,230.88
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,230.25
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (Min),A,220.5
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (Max),A,222.5
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,222.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (Min),A,218.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (Max),A,218.38
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,218.12
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,89.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,106.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,93.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,362.38
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,363.38
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.75
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,432.25
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,438.88
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,435.75
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,383.62
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,383.88
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,383.75
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.44
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.56
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.31
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88659
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92123
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97067
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (Min),A,20.25
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (Max),A,20.38
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.25
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (Min),A,24.25
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (Max),A,24.38
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.38
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (Min),A,44.88
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (Max),A,44.88
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.88
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-25.69
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-14.25
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.31
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.84982
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95654
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96951
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,07,L3 Current (Min),A,15.5
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,07,L3 Current (Max),A,15.5
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,15.5
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,07,L2 Current (Min),A,19.12
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,07,L2 Current (Max),A,19.5
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,19.25
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,07,L1 Current (Min),A,46.75
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,07,L1 Current (Max),A,46.88
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,46.75
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.63
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,12.06
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.19
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,9.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95804
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9754
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98581
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Current (Min),A,75.38
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Current (Max),A,80.75
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,78.62
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Current (Min),A,178.12
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Current (Max),A,181.12
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,179.5
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Current (Min),A,74.12
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Current (Max),A,82.38
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,76.25
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.69
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.94
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.44
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92776
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95071
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85913
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.75
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.88
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,5.38
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,5.62
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.44
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.75
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.94
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99512
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99155
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99585
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (Min),A,251.5
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (Max),A,256.25
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,255.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (Min),A,196.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (Max),A,208.75
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,202.25
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (Min),A,211.75
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (Max),A,211.88
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,211.75
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,90.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,102.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,92.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,366.12
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,376.38
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.88
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,419.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,428.88
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,423.5
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,379.75
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,387.88
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.13
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.75
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.56
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94699
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97479
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98032
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (Min),A,30.25
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (Max),A,30.25
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.25
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (Min),A,41.38
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (Max),A,41.38
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.38
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (Min),A,47.75
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (Max),A,47.88
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.88
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-22.69
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-31.63
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-18.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.86554
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.80908
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91876
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,07,L3 Current (Min),A,15.5
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,07,L3 Current (Max),A,15.62
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,15.62
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,07,L2 Current (Min),A,9.38
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,07,L2 Current (Max),A,9.38
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,9.38
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,07,L1 Current (Min),A,27.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,07,L1 Current (Max),A,27.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,27.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.19
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,13.44
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,10.44
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96912
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96945
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97781
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Current (Min),A,88.12
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Current (Max),A,90.75
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,89.38
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Current (Min),A,122.62
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Current (Max),A,129.12
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,125.88
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Current (Min),A,64.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Current (Max),A,64.12
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,64.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.06
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.31
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-38.19
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93066
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.935
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75875
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,10.12
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,10.5
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.25
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.38
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.75
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.44
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99258
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99399
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9942
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (Min),A,212.12
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (Max),A,212.5
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,212.25
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (Min),A,203.25
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (Max),A,203.38
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,203.25
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (Min),A,192.62
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (Max),A,193.75
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,193.25
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,92.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,80.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,351.25
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,354.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.62
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,375.25
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,381.75
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.5
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,331.88
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,333.25
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.56
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.13
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.25
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90668
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97092
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96622
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (Min),A,18.38
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (Max),A,18.62
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (Min),A,36.88
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (Max),A,37.25
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (Min),A,41.38
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (Max),A,41.5
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.38
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-21.31
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-23.69
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-14.56
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.89221
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87338
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94781
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,07,L3 Current (Min),A,17.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,07,L3 Current (Max),A,17.25
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,17.12
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,07,L2 Current (Min),A,10.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,07,L2 Current (Max),A,10.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,07,L1 Current (Min),A,30.12
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,07,L1 Current (Max),A,30.25
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,30.12
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.94
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,12.5
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.12
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9595
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97519
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99631
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Current (Min),A,76.38
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Current (Max),A,78.75
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,77.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Current (Min),A,136.62
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Current (Max),A,138.5
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,137.62
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Current (Min),A,94.88
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Current (Max),A,102.88
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,99.38
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.12
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.94
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.94
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8005
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91556
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87958
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,5.38
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,5.5
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.38
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.12
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.81
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.94
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99112
