Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98575
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99139
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (Min),A,189.12
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (Max),A,190.25
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,189.75
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (Min),A,168.25
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (Max),A,172.5
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,169.75
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (Min),A,144.25
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (Max),A,144.38
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,144.25
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,300.62
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,302.75
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.25
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,352.25
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,355.12
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,313.75
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,321.38
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.12
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.62
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.75
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88339
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95535
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96179
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (Min),A,16.75
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (Max),A,17.25
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (Min),A,29.38
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (Max),A,29.5
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (Min),A,42.25
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (Max),A,42.38
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.38
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-20.68
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-17.56
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-28.88
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.89306
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91629
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.82885
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,07,L3 Current (Min),A,16.5
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,07,L3 Current (Max),A,16.62
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,16.5
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,07,L2 Current (Min),A,11.12
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,07,L2 Current (Max),A,11.12
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.12
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,07,L1 Current (Min),A,18.38
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,07,L1 Current (Max),A,18.38
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,18.38
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,15.57
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,13.75
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.69
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95608
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96997
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9877
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Current (Min),A,107.5
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Current (Max),A,107.62
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,107.5
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Current (Min),A,119.5
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Current (Max),A,122.12
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,121.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Current (Min),A,70.62
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Current (Max),A,78.5
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,72.88
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.75
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.81
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-36.31
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.78
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89392
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75732
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,3.56
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.44
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.69
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99405
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99509
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99496
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (Min),A,235.88
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (Max),A,236.38
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,236.25
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (Min),A,210.38
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (Max),A,210.75
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,210.62
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (Min),A,235.38
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (Max),A,237.25
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,236.75
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,91.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,90.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,89.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,374.75
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,375.5
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.25
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,369.5
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,371.88
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,370.88
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,365.5
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,375.12
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.12
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.75
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.93
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8533
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95447
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9747
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (Min),A,17.62
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (Max),A,17.88
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.88
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (Min),A,27.25
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (Max),A,27.38
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.38
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (Min),A,49.75
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (Max),A,50.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.88
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-30.13
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-7.5
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-23.5
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.80645
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97556
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.8685
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,07,L3 Current (Min),A,13.62
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,07,L3 Current (Max),A,13.62
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,13.62
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,07,L2 Current (Min),A,19.12
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,07,L2 Current (Max),A,19.25
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,19.12
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,07,L1 Current (Min),A,18.62
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,07,L1 Current (Max),A,18.75
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,18.62
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.19
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,14.87
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96381
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96298
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99167
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Current (Min),A,95.88
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Current (Max),A,105.38
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,101.5
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Current (Min),A,124.12
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Current (Max),A,130.12
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,126.62
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Current (Min),A,76.5
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Current (Max),A,76.88
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,76.75
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.06
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.12
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.87
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.75555
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99377
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89401
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,14.38
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,14.5
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,5.5
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,5.75
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.62
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,2.06
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.94
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.75
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99091
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99329
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99353
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (Min),A,186.88
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (Max),A,189.62
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,188.62
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (Min),A,192.25
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (Max),A,192.88
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,192.62
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (Min),A,168.38
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (Max),A,169.62
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,169.38
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,91.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,310.38
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,322.62
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.62
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,373.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,379.5
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,375.62
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,316.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,317.12
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.75
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.69
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.44
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.38
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.80343
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.84826
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98892
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (Min),A,18.12
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (Max),A,18.25
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.12
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (Min),A,17.25
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (Max),A,17.38
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.38
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (Min),A,62.25
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (Max),A,62.5
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.38
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-22.31
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.62
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-18.12
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.87533
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98965
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91437
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,07,L3 Current (Min),A,16.25
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,07,L3 Current (Max),A,16.38
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,16.25
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,07,L2 Current (Min),A,32.88
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,07,L2 Current (Max),A,33.25
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,33.12
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,07,L1 Current (Min),A,22.38
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,07,L1 Current (Max),A,22.5
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,22.5
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.63
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,13.19
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.56
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97546
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97162
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99136
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Current (Min),A,86.62
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Current (Max),A,93.25
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,89.38
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Current (Min),A,128.75
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Current (Max),A,131.12
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,130.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Current (Min),A,74.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Current (Max),A,83.75
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,76.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-34.37
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.94
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.94
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.73449
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83743
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89007
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,2.88
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.88
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,5.88
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,6.12
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.5
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.25
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.12
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99271
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99362
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99466
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (Min),A,194.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (Max),A,195.62
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,194.25
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (Min),A,196.88
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (Max),A,205.75
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,203.38
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (Min),A,176.62
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (Max),A,176.75
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,176.62
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,92.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,312.75
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,319.25
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.75
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,373.38
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,384.75
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,381.25
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,339.0
