Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,348.38
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.75
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.5
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.56
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.80859
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.83432
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97574
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (Min),A,18.38
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (Max),A,18.62
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (Min),A,17.75
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (Max),A,18.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.88
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (Min),A,38.75
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (Max),A,39.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.88
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.57
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-10.63
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-25.31
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93945
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96616
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.86023
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,07,L3 Current (Min),A,23.88
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,07,L3 Current (Max),A,24.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,23.88
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,07,L2 Current (Min),A,18.75
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,07,L2 Current (Max),A,18.88
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,18.75
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,07,L1 Current (Min),A,18.88
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,07,L1 Current (Max),A,19.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,18.88
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.5
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,13.81
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.87
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96994
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97043
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98791
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Current (Min),A,94.38
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Current (Max),A,98.12
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,95.38
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Current (Min),A,132.5
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Current (Max),A,137.88
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,134.62
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Current (Min),A,68.5
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Current (Max),A,75.62
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,72.12
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.44
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.13
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.94
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87353
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91437
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83545
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,5.5
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,5.62
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.38
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.38
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99261
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99304
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9942
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (Min),A,210.75
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (Max),A,210.88
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,210.75
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (Min),A,196.75
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (Max),A,197.62
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,197.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (Min),A,166.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (Max),A,170.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,166.88
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,84.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,89.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,346.38
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,350.62
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.25
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,362.62
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,367.62
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.75
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,294.5
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,301.25
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.5
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.56
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.75
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.74606
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88864
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97583
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (Min),A,17.5
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (Max),A,17.75
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.62
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (Min),A,19.25
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (Max),A,19.38
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.38
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (Min),A,37.5
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (Max),A,37.62
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.62
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-20.62
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-2.69
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-26.38
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.88922
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9939
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.86462
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,07,L3 Current (Min),A,16.5
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,07,L3 Current (Max),A,16.62
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,16.5
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,07,L2 Current (Min),A,27.5
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,07,L2 Current (Max),A,27.62
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,27.62
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,07,L1 Current (Min),A,22.5
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,07,L1 Current (Max),A,22.62
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,22.5
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.44
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.13
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97293
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98447
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99173
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Current (Min),A,88.88
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Current (Max),A,96.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,90.62
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Current (Min),A,128.5
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Current (Max),A,132.75
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,130.5
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Current (Min),A,56.88
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Current (Max),A,60.12
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,58.38
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.5
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.5
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.81
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87021
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93045
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95975
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.62
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,2.75
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,2.88
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.75
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,5.75
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.12
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.75
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,2.75
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.56
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,4.38
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98889
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98727
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99106
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (Min),A,170.38
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (Max),A,171.5
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,170.88
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (Min),A,163.12
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (Max),A,163.38
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,163.25
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (Min),A,168.75
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (Max),A,169.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,168.88
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,291.62
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,298.5
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,337.25
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,341.38
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.38
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,288.75
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,297.62
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.38
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.25
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.69
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.25
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92825
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.83014
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95358
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (Min),A,25.25
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (Max),A,27.12
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.62
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (Min),A,17.62
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (Max),A,17.88
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.62
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (Min),A,29.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (Max),A,29.25
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.25
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.69
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-1.31
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-40.44
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95377
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98926
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.69018
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,07,L3 Current (Min),A,20.75
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,07,L3 Current (Max),A,25.12
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,23.25
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,07,L2 Current (Min),A,19.88
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,07,L2 Current (Max),A,19.88
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,19.88
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,07,L1 Current (Min),A,14.75
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,07,L1 Current (Max),A,14.88
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,14.88
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.63
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.5
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.69
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96417
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9812
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99017
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Current (Min),A,83.5
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Current (Max),A,89.62
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,86.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Current (Min),A,150.12
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Current (Max),A,160.25
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,154.38
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Current (Min),A,73.12
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Current (Max),A,76.12
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,73.88
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-33.44
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.19
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.69
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.72836
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90048
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97757
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,17.38
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,18.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.62
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,5.81
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.5
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.94
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98816
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99149
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99274
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (Min),A,189.25
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (Max),A,189.75
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,189.5
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (Min),A,194.12
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (Max),A,194.62
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,194.25
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (Min),A,163.5
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (Max),A,164.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,163.75
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,79.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,93.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,318.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,332.25
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.12
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,379.88
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,389.38
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,383.75
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,293.12
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,296.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.75
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.62
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.69
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.94
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88711
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.78656
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99246
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (Min),A,22.12
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (Max),A,22.25
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.12
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (Min),A,16.12
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (Max),A,16.38
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.25
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (Min),A,65.62
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (Max),A,65.75
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.75
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.75
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.06
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-13.19
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97379
