Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98553
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94968
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,07,L3 Current (Min),A,29.38
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,07,L3 Current (Max),A,29.5
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,29.38
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,07,L2 Current (Min),A,19.62
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,07,L2 Current (Max),A,19.62
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,19.62
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,07,L1 Current (Min),A,29.88
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,07,L1 Current (Max),A,29.88
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,29.88
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.37
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.87
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.5
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97784
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98376
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99326
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Current (Min),A,80.38
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Current (Max),A,82.62
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,81.5
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Current (Min),A,171.38
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Current (Max),A,176.5
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,174.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Current (Min),A,77.38
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Current (Max),A,85.62
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,81.5
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.25
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.81
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82226
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87189
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9855
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,17.75
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,18.12
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,3.69
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.19
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.38
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98892
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99432
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99322
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (Min),A,172.62
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (Max),A,173.12
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,172.88
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (Min),A,237.88
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (Max),A,238.75
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,238.38
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (Min),A,157.25
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (Max),A,157.62
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,157.38
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,108.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,85.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,306.25
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,308.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.12
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,442.88
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,447.25
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,445.12
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,346.75
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,355.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.88
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.56
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.44
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.32
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85818
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.83832
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98779
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (Min),A,19.25
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (Max),A,19.38
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.38
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (Min),A,16.5
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (Max),A,16.62
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.62
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (Min),A,54.12
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (Max),A,54.25
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.12
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.25
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.19
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-19.19
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9809
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9798
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90353
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,07,L3 Current (Min),A,33.5
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,07,L3 Current (Max),A,33.62
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,33.62
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,07,L2 Current (Min),A,19.38
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,07,L2 Current (Max),A,19.38
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,19.38
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,07,L1 Current (Min),A,23.62
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,07,L1 Current (Max),A,23.62
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,23.62
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.75
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.94
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.13
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97729
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9762
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98563
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Current (Min),A,106.38
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Current (Max),A,111.75
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,109.12
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Current (Min),A,134.25
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Current (Max),A,138.25
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,136.25
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Current (Min),A,60.12
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Current (Max),A,60.38
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,60.25
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.94
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.5
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.19
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98038
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.69326
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98578
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,13.25
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,13.5
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.38
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,2.62
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,2.62
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.62
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,17.75
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,18.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.88
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.12
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.44
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.62
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99136
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99551
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99429
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,64.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (Min),A,184.62
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (Max),A,186.5
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,185.5
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (Min),A,262.25
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (Max),A,267.88
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,265.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (Min),A,190.75
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (Max),A,190.75
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,190.75
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,87.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,105.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,354.75
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,358.62
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.75
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,429.38
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,439.62
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,434.5
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,343.88
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,344.25
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.12
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.38
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.5
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85574
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96509
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99097
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (Min),A,20.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (Max),A,20.25
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.12
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (Min),A,26.12
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (Max),A,26.38
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.12
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (Min),A,62.25
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (Max),A,62.75
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.57
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.12
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-17.75
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94086
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98648
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91653
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,07,L3 Current (Min),A,21.12
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,07,L3 Current (Max),A,21.38
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,21.25
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,07,L2 Current (Min),A,19.25
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,07,L2 Current (Max),A,19.5
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,19.38
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,07,L1 Current (Min),A,24.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,07,L1 Current (Max),A,27.88
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,25.12
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.75
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.5
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,9.13
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95828
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97989
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98364
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Current (Min),A,80.38
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Current (Max),A,83.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,81.5
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Current (Min),A,147.25
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Current (Max),A,153.12
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,149.88
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Current (Min),A,81.5
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Current (Max),A,89.62
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,85.5
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.87
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.75
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.69
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98404
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94769
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98709
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,11.75
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,12.12
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.62
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.75
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.75
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,17.12
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,17.38
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.25
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.19
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.19
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.88
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99103
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99252
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99341
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (Min),A,182.38
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (Max),A,184.62
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,183.62
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (Min),A,234.38
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (Max),A,235.5
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,234.88
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (Min),A,152.25
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (Max),A,153.25
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,152.75
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,105.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,311.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,315.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.75
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,432.38
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,436.88
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,434.25
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,335.25
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,343.62
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.12
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.87
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.81
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.44
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94766
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96332
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9892
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (Min),A,30.75
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (Max),A,30.88
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.75
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (Min),A,32.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (Max),A,32.12
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.12
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (Min),A,59.12
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (Max),A,59.25
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.25
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.31
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-31.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-19.12
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96152
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.80633
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.89883
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,07,L3 Current (Min),A,25.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,07,L3 Current (Max),A,25.12
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,25.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,07,L2 Current (Min),A,8.88
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,07,L2 Current (Max),A,8.88
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.88
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,07,L1 Current (Min),A,19.12
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,07,L1 Current (Max),A,23.38
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,20.75
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,17.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.25
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.5
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93561
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98254
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98416
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Current (Min),A,73.75
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Current (Max),A,88.5
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,85.38
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Current (Min),A,150.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Current (Max),A,153.75
