Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,152.12
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Current (Min),A,55.38
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Current (Max),A,56.12
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,55.62
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-45.81
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.69
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.19
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.64315
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93301
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99265
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,7.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,7.38
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.25
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,27.38
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,27.62
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.12
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.38
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.31
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99469
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99405
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99594
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (Min),A,227.75
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (Max),A,228.75
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,228.25
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (Min),A,209.25
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (Max),A,217.88
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,216.12
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (Min),A,207.5
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (Max),A,207.88
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,207.75
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,88.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,99.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,89.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,355.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,368.88
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.62
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,405.5
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,415.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,411.62
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,366.75
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,371.25
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.25
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.12
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.81
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.44
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86859
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90668
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98599
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (Min),A,17.88
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (Max),A,18.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.88
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (Min),A,23.75
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (Max),A,24.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (Min),A,54.5
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (Max),A,54.62
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-21.19
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.06
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-25.06
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.84814
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98233
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.84482
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,07,L3 Current (Min),A,15.5
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,07,L3 Current (Max),A,15.62
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,15.5
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,07,L2 Current (Min),A,16.38
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,07,L2 Current (Max),A,16.5
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,16.38
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,07,L1 Current (Min),A,15.5
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,07,L1 Current (Max),A,19.5
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,18.38
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,15.75
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.44
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.31
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95392
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98126
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98447
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Current (Min),A,89.88
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Current (Max),A,91.25
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,90.25
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Current (Min),A,147.5
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Current (Max),A,154.75
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,151.12
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Current (Min),A,72.38
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Current (Max),A,80.12
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,75.88
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-43.81
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.81
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.63
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.64263
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94656
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99097
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,6.12
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.12
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.12
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,27.25
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,27.5
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.38
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.44
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.62
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,4.12
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99142
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99429
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99326
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (Min),A,195.12
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (Max),A,196.38
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,196.12
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (Min),A,185.5
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (Max),A,185.62
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,185.62
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (Min),A,186.75
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (Max),A,186.88
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,186.75
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,91.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,315.5
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,315.62
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.62
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,374.88
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,382.62
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.75
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,352.25
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,363.62
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.13
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.25
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.62
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95608
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98499
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9884
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (Min),A,27.62
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (Max),A,27.62
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.62
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (Min),A,36.25
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (Max),A,36.62
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.38
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (Min),A,58.5
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (Max),A,58.62
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-16.37
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.44
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-17.94
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92975
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99124
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91775
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,07,L3 Current (Min),A,20.25
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,07,L3 Current (Max),A,20.38
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,20.38
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,07,L2 Current (Min),A,24.38
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,07,L2 Current (Max),A,24.5
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,24.38
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,07,L1 Current (Min),A,21.62
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,07,L1 Current (Max),A,21.88
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,21.75
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.06
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.37
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.06
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95996
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98199
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98837
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Current (Min),A,80.62
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Current (Max),A,87.75
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,84.12
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Current (Min),A,162.5
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Current (Max),A,168.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,165.25
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Current (Min),A,72.38
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Current (Max),A,73.12
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,72.75
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.06
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,9.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.44
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81915
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94998
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90558
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,6.25
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,6.25
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.25
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,5.88
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,6.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.81
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.94
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.38
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99179
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9957
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99515
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (Min),A,200.5
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (Max),A,201.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,200.75
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (Min),A,206.25
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (Max),A,206.38
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,206.38
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (Min),A,204.38
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (Max),A,204.38
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,204.38
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,80.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,105.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,87.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,328.75
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,335.62
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.25
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,433.75
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,439.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,436.38
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,360.5
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,361.25
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.88
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.44
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.44
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84924
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95618
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9855
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (Min),A,18.38
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (Max),A,18.5
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.38
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (Min),A,28.75
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (Max),A,31.75
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.25
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (Min),A,46.75
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (Max),A,46.88
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.88
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-17.44
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.32
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-2.5
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92447
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97522
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97467
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,07,L3 Current (Min),A,19.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,07,L3 Current (Max),A,19.12
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,19.12
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,07,L2 Current (Min),A,13.75
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,07,L2 Current (Max),A,13.88
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,13.75
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,07,L1 Current (Min),A,31.62
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,07,L1 Current (Max),A,32.38
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,32.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.69
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.87
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.19
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97107
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98325
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99359
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Current (Min),A,90.88
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Current (Max),A,96.75
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,93.88
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Current (Min),A,148.25
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Current (Max),A,152.5
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,150.38
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Current (Min),A,63.88
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Current (Max),A,64.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,64.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.12
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.38
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.94
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81967
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99536
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92755
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,17.25
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,17.38
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.25
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,5.75
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,5.75
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.75
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.44
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.56
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.25
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
