Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98096
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99512
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99216
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (Min),A,147.25
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (Max),A,147.75
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,147.5
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (Min),A,198.5
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (Max),A,204.62
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,201.62
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (Min),A,146.75
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (Max),A,147.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,146.88
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,99.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,273.12
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,279.88
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,409.25
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,411.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,410.12
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,294.75
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,295.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.88
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.06
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.5
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.83001
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98529
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99457
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (Min),A,17.38
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (Max),A,17.38
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.38
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (Min),A,44.62
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (Max),A,44.75
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.62
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (Min),A,78.12
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (Max),A,78.12
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.12
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-24.19
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-11.87
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.84808
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92679
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97137
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,07,L3 Current (Min),A,14.12
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,07,L3 Current (Max),A,14.25
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,14.25
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,07,L2 Current (Min),A,9.75
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,07,L2 Current (Max),A,9.88
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,9.88
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,07,L1 Current (Min),A,37.5
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,07,L1 Current (Max),A,37.75
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,37.62
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,4.62
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.63
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,9.13
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.991
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98059
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98453
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Current (Min),A,106.88
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Current (Max),A,108.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,107.25
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Current (Min),A,108.75
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Current (Max),A,111.62
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,110.12
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Current (Min),A,107.62
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Current (Max),A,115.88
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,112.25
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-43.12
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.56
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.94
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.66723
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95807
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88208
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.88
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,6.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.88
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,5.75
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,5.75
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.75
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,3.06
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.38
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.12
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99039
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99579
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99658
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (Min),A,197.12
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (Max),A,197.88
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,197.62
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (Min),A,252.5
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (Max),A,255.38
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,253.62
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (Min),A,216.62
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (Max),A,216.75
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,216.75
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,81.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,102.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,108.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,334.5
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,334.75
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.62
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,421.5
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,422.38
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,421.88
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,443.38
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,451.62
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,448.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.38
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.38
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.56
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.83536
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88464
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99084
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (Min),A,17.25
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (Max),A,17.25
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.25
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (Min),A,17.12
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (Max),A,17.25
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.25
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (Min),A,62.62
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (Max),A,62.75
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.62
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.06
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.94
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.44
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95935
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96857
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96155
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,07,L3 Current (Min),A,28.25
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,07,L3 Current (Max),A,28.25
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,28.25
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,07,L2 Current (Min),A,13.38
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,07,L2 Current (Max),A,13.38
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,13.38
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,07,L1 Current (Min),A,36.5
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,07,L1 Current (Max),A,36.5
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,36.5
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.31
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.81
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.19
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97006
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98688
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98959
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Current (Min),A,95.38
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Current (Max),A,95.75
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,95.62
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Current (Min),A,149.12
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Current (Max),A,160.75
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,155.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Current (Min),A,89.88
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Current (Max),A,90.12
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,90.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.32
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,4.88
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.75
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80023
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95465
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9801
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.12
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.12
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,14.25
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,14.25
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.25
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.19
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.81
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.25
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98593
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98724
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99265
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (Min),A,156.12
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (Max),A,157.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,156.62
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (Min),A,177.25
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (Max),A,177.5
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,177.38
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (Min),A,156.5
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (Max),A,156.62
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,156.5
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,88.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,295.38
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,296.38
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.88
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,358.75
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,369.75
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,364.25
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,357.62
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,358.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.75
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.75
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.94
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.38
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88943
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9078
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98383
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (Min),A,19.25
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (Max),A,19.25
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.25
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (Min),A,17.38
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (Max),A,17.38
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.38
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (Min),A,57.5
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (Max),A,57.75
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.62
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-16.63
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-8.06
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-20.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92486
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93991
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9017
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,07,L3 Current (Min),A,21.5
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,07,L3 Current (Max),A,21.75
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,21.62
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,07,L2 Current (Min),A,9.5
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,07,L2 Current (Max),A,9.62
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.62
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,07,L1 Current (Min),A,23.25
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,07,L1 Current (Max),A,23.62
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,23.5
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,6.75
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.13
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.06
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9884
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9902
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99222
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Current (Min),A,103.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Current (Max),A,107.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,105.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Current (Min),A,158.62
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Current (Max),A,162.75
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,160.75
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Current (Min),A,93.62
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Current (Max),A,93.62
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,93.62
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.13
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.37
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.63
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.77353
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97565
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98224
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,16.62
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,16.88
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.75
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,14.12
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,14.12
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.12
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.81
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.81
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99277
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9873
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99384
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (Min),A,220.12
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (Max),A,221.62
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,220.88
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (Min),A,155.38
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (Max),A,155.5
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,155.38
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (Min),A,160.38
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (Max),A,161.38
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,160.88
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,89.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,365.62
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,368.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.75
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,354.5
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,358.5
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.5
