Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,346.5
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,346.88
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.62
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.31
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.56
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.67431
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94739
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99319
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (Min),A,13.62
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (Max),A,13.62
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.62
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (Min),A,22.75
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (Max),A,22.88
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.75
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (Min),A,69.38
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (Max),A,69.62
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.12
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-16.37
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99518
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95224
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9314
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,07,L3 Current (Min),A,71.88
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,07,L3 Current (Max),A,72.25
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,72.12
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,07,L2 Current (Min),A,9.25
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,07,L2 Current (Max),A,9.38
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,9.25
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,07,L1 Current (Min),A,27.12
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,07,L1 Current (Max),A,27.38
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,27.25
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.63
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,12.75
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.75
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,9.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97293
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97473
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98837
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Current (Min),A,126.12
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Current (Max),A,133.38
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,130.25
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Current (Min),A,167.25
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Current (Max),A,172.12
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,169.38
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Current (Min),A,60.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Current (Max),A,63.25
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,61.38
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.87
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.37
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84207
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90533
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81353
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,5.5
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,5.62
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,4.44
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.5
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.82
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99341
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99402
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99506
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (Min),A,260.88
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (Max),A,262.25
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,261.62
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (Min),A,217.12
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (Max),A,217.62
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,217.25
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (Min),A,230.62
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (Max),A,232.88
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,231.62
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,115.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,101.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,95.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,471.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,476.88
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,474.62
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,417.5
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,421.75
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,419.38
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,390.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,393.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,392.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.31
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.12
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.75
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.74948
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98703
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98886
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (Min),A,14.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (Max),A,14.12
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.12
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (Min),A,45.38
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (Max),A,45.62
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.38
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (Min),A,50.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (Max),A,50.25
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.12
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.31
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-22.75
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98065
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94708
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.88385
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,07,L3 Current (Min),A,35.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,07,L3 Current (Max),A,35.38
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,35.38
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,07,L2 Current (Min),A,10.38
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,07,L2 Current (Max),A,10.5
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.5
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,07,L1 Current (Min),A,21.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,07,L1 Current (Max),A,21.38
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,21.12
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.5
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.25
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.19
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98007
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9826
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99011
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Current (Min),A,100.25
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Current (Max),A,102.25
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,101.25
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Current (Min),A,161.38
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Current (Max),A,167.38
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,164.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Current (Min),A,96.25
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Current (Max),A,104.5
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,100.5
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.87
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.81
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.12
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.73605
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99249
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82718
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,10.38
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,10.38
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.38
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,5.25
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,5.38
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.25
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,7.06
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.69
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,5.75
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98386
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99274
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9855
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (Min),A,167.88
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (Max),A,175.75
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,170.25
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (Min),A,200.5
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (Max),A,201.25
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,200.75
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (Min),A,130.5
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (Max),A,130.62
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,130.62
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,103.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,316.25
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,325.25
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.38
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,425.62
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,431.12
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,427.88
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,299.38
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,307.5
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.19
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.81
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.75
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88833
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93979
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97592
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (Min),A,20.5
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (Max),A,20.75
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.62
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (Min),A,17.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (Max),A,17.5
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.25
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (Min),A,40.75
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (Max),A,40.88
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.75
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.87
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-7.75
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-36.19
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93167
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.77456
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,07,L3 Current (Min),A,22.75
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,07,L3 Current (Max),A,34.62
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,31.5
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,07,L2 Current (Min),A,9.12
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,07,L2 Current (Max),A,9.12
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,9.12
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,07,L1 Current (Min),A,14.75
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,07,L1 Current (Max),A,18.62
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,17.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.87
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.31
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9852
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98337
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99179
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Current (Min),A,97.88
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Current (Max),A,100.38
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,99.25
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Current (Min),A,146.62
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Current (Max),A,147.88
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,147.5
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Current (Min),A,94.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Current (Max),A,102.12
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,98.5
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.37
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.25
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.62
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95697
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99036
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90036
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,8.62
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,9.12
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.88
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,14.5
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,14.75
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,5.62
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,5.62
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.62
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,5.56
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.25
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.19
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98984
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98795
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9931
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (Min),A,212.25
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (Max),A,213.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,212.5
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (Min),A,173.62
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (Max),A,175.62
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,174.38
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (Min),A,167.38
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (Max),A,167.62
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,167.5
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,89.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,361.5
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,371.88
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,358.5
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,360.88
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.62
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,319.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,328.12
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.38
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.69
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.25
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87433
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97156
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98172
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (Min),A,20.12
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (Max),A,20.88
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (Min),A,26.25
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (Max),A,26.38
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.25
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (Min),A,49.62
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (Max),A,49.88
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.75
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-25.69
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.5
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.81
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
