Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.82739
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93732
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94968
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,07,L3 Current (Min),A,14.12
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,07,L3 Current (Max),A,14.25
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,14.12
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,07,L2 Current (Min),A,10.25
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,07,L2 Current (Max),A,10.25
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,10.25
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,07,L1 Current (Min),A,32.12
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,07,L1 Current (Max),A,32.12
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,32.12
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.31
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.56
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.5
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9751
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98718
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99158
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Current (Min),A,87.25
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Current (Max),A,88.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,87.62
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Current (Min),A,164.88
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Current (Max),A,171.88
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,168.38
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Current (Min),A,95.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Current (Max),A,104.25
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,99.62
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.94
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.69
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.88
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95041
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8439
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84033
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,10.25
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,10.25
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.25
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,5.62
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,5.75
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.75
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,2.44
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.88
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.5
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98865
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98978
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99176
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (Min),A,184.12
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (Max),A,197.88
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,191.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (Min),A,188.62
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (Max),A,195.12
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,191.88
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (Min),A,180.12
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (Max),A,194.12
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,187.12
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,96.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,89.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,310.38
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,325.38
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.88
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,396.5
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,397.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,396.75
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,368.75
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,372.88
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.75
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.31
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.12
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.44
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87024
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98462
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98654
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (Min),A,20.25
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (Max),A,20.5
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.25
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (Min),A,32.38
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (Max),A,32.5
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.38
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (Min),A,53.12
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (Max),A,53.25
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.25
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.69
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.06
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-23.19
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92401
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98672
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.88861
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,07,L3 Current (Min),A,21.88
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,07,L3 Current (Max),A,22.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,21.88
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,07,L2 Current (Min),A,20.62
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,07,L2 Current (Max),A,20.75
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,20.62
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,07,L1 Current (Min),A,21.88
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,07,L1 Current (Max),A,25.5
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,24.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,21.94
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.06
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.19
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92044
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98511
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99347
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Current (Min),A,70.25
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Current (Max),A,71.38
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,71.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Current (Min),A,131.5
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Current (Max),A,138.25
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,134.38
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Current (Min),A,81.75
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Current (Max),A,90.12
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,84.5
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.56
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.25
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.13
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90173
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83429
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98279
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,16.75
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,16.88
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.75
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,2.88
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.19
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.38
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98907
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98859
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9939
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (Min),A,181.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (Max),A,182.38
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,182.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (Min),A,176.38
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (Max),A,184.5
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,180.88
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (Min),A,202.5
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (Max),A,203.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,202.75
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,89.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,91.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,290.38
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,292.12
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.75
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,368.62
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,370.62
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,369.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,373.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,385.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.75
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.75
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.94
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90341
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95541
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9892
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (Min),A,21.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (Max),A,21.25
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.12
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (Min),A,20.62
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (Max),A,20.88
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.75
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (Min),A,53.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (Max),A,53.25
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.12
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.94
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.56
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-31.31
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93548
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9794
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.80298
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,07,L3 Current (Min),A,23.38
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,07,L3 Current (Max),A,23.75
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,23.5
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,07,L2 Current (Min),A,16.38
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,07,L2 Current (Max),A,16.62
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,16.5
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,07,L1 Current (Min),A,18.88
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,07,L1 Current (Max),A,19.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,18.88
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.56
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.06
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95529
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98508
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98755
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Current (Min),A,75.62
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Current (Max),A,82.25
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,79.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Current (Min),A,127.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Current (Max),A,131.25
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,129.62
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Current (Min),A,74.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Current (Max),A,74.38
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,74.25
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-35.19
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.81
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.13
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.67263
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8934
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98859
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,17.38
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,17.5
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.38
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,5.75
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,5.56
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98743
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99033
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99091
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (Min),A,186.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (Max),A,195.62
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,189.88
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (Min),A,170.75
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (Max),A,178.5
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,173.88
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (Min),A,185.38
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (Max),A,193.88
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,188.75
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,304.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,315.12
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.12
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,337.38
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,349.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.88
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,344.62
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,352.25
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.75
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.94
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.37
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.88
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.72839
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9508
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98923
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (Min),A,13.75
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (Max),A,13.88
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.75
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (Min),A,21.88
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (Max),A,22.12
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (Min),A,55.38
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (Max),A,55.5
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.38
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-27.25
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,12.44
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-19.44
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.85745
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97061
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91879
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,07,L3 Current (Min),A,13.12
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,07,L3 Current (Max),A,16.25
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,13.88
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,07,L2 Current (Min),A,19.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,07,L2 Current (Max),A,19.25
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,19.12
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,07,L1 Current (Min),A,26.62
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,07,L1 Current (Max),A,27.62
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,27.38
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.94
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.31
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.87
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95798
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98785
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98779
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Current (Min),A,69.88
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Current (Max),A,77.12
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,74.5
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Current (Min),A,116.0
