Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Current (Max),A,120.5
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,117.12
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Current (Min),A,59.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Current (Max),A,82.5
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,65.38
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-41.87
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,4.5
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.94
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.63842
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84213
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98914
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,7.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,7.12
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.12
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,18.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,7.37
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,7.06
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98492
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98737
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98627
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (Min),A,196.12
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (Max),A,197.5
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,197.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (Min),A,147.88
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (Max),A,158.12
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,151.75
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (Min),A,167.88
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (Max),A,170.12
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,169.25
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,80.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,292.62
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,296.38
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.62
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,309.25
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,324.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.25
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,324.38
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,348.25
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.88
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.5
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.94
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.62
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.74951
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94836
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96448
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (Min),A,14.62
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (Max),A,15.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.75
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (Min),A,25.12
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (Max),A,25.38
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.38
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (Min),A,32.75
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (Max),A,32.75
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.75
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-26.75
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,7.81
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.5
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.83032
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96854
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95029
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,07,L3 Current (Min),A,12.25
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,07,L3 Current (Max),A,12.38
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,12.38
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,07,L2 Current (Min),A,20.12
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,07,L2 Current (Max),A,20.75
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,20.5
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,07,L1 Current (Min),A,30.25
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,07,L1 Current (Max),A,30.62
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,30.38
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.25
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.5
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.75
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97339
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9841
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99203
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Current (Min),A,86.12
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Current (Max),A,88.75
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,86.62
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Current (Min),A,100.5
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Current (Max),A,105.75
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,102.62
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Current (Min),A,67.25
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Current (Max),A,75.12
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,71.25
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-38.31
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.75
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.25
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.70047
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80685
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82373
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,6.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,6.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,4.56
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.5
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,4.75
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98727
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98785
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98947
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (Min),A,171.38
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (Max),A,171.5
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,171.5
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (Min),A,185.25
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (Max),A,192.12
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,189.25
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (Min),A,174.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (Max),A,174.25
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,174.12
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,82.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,281.38
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,284.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,337.75
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,339.5
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,308.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,315.25
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.25
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.13
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.56
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.76416
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94372
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96106
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (Min),A,14.88
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (Max),A,15.12
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (Min),A,26.5
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (Max),A,26.5
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (Min),A,39.38
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (Max),A,39.5
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-13.69
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.06
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.5
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94339
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98749
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95703
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,07,L3 Current (Min),A,21.75
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,07,L3 Current (Max),A,21.88
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,21.75
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,07,L2 Current (Min),A,17.75
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,07,L2 Current (Max),A,24.25
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,22.62
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,07,L1 Current (Min),A,29.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,07,L1 Current (Max),A,29.12
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,29.12
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.87
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.25
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96814
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98337
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99274
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Current (Min),A,84.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Current (Max),A,90.38
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,88.12
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Current (Min),A,150.88
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Current (Max),A,158.38
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,154.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Current (Min),A,70.12
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Current (Max),A,71.5
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,70.75
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.19
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.12
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.5
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.77325
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84912
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85693
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,5.88
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,6.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.88
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,3.32
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.31
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,4.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98398
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98614
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99048
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (Min),A,146.12
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (Max),A,154.88
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,151.25
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (Min),A,158.88
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (Max),A,169.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,165.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (Min),A,156.12
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (Max),A,162.62
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,160.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,89.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,267.88
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,279.25
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.25
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,365.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,370.12
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,368.25
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,299.12
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,304.75
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.38
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.81
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.5
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.25
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.71463
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94208
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98004
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (Min),A,14.62
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (Max),A,14.88
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.75
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (Min),A,17.25
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (Max),A,17.38
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.25
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (Min),A,50.75
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (Max),A,51.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.88
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.44
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-2.12
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.81
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96225
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98288
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95987
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,07,L3 Current (Min),A,25.5
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,07,L3 Current (Max),A,25.62
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,25.5
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,07,L2 Current (Min),A,16.5
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,07,L2 Current (Max),A,16.62
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,16.62
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,07,L1 Current (Min),A,31.12
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,07,L1 Current (Max),A,31.5
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,31.25
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.81
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.81
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97513
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97665
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9924
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Current (Min),A,85.25
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Current (Max),A,85.62
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,85.38
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Current (Min),A,135.12
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Current (Max),A,140.88
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,136.75
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Current (Min),A,94.38
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Current (Max),A,102.12
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,98.75
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.75
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.87
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.63
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80374
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87198
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92557
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,6.5
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,6.62
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.62
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,5.88
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.12
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,5.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
