Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97876
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98221
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99002
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (Min),A,133.75
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (Max),A,134.5
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,134.25
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (Min),A,151.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (Max),A,152.38
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,151.38
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (Min),A,171.75
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (Max),A,171.88
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,171.75
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,86.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,257.25
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,258.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.75
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,321.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,326.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,352.25
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,359.75
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.62
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.44
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.69
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.68502
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96164
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98309
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (Min),A,13.88
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (Max),A,14.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.88
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (Min),A,26.25
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (Max),A,26.25
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.25
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (Min),A,58.25
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (Max),A,58.38
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.38
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.44
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.94
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-14.13
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95407
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97794
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93182
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,07,L3 Current (Min),A,25.75
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,07,L3 Current (Max),A,27.62
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,26.75
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,07,L2 Current (Min),A,17.12
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,07,L2 Current (Max),A,17.25
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,17.12
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,07,L1 Current (Min),A,23.12
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,07,L1 Current (Max),A,23.12
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,23.12
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.06
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.25
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.38
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98001
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97784
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99335
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Current (Min),A,100.62
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Current (Max),A,104.5
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,102.62
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Current (Min),A,110.25
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Current (Max),A,115.88
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,113.12
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Current (Min),A,90.5
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Current (Max),A,90.75
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,90.62
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.93
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.13
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.31
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.73239
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85211
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92224
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,6.62
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,6.62
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.62
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.19
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.81
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.12
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99045
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98425
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99051
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (Min),A,172.5
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (Max),A,173.12
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,172.75
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (Min),A,149.12
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (Max),A,149.38
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,149.25
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (Min),A,145.62
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (Max),A,146.25
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,145.88
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,310.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,316.38
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.25
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,302.38
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,308.38
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.38
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,322.12
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,322.38
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.25
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-45.44
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.12
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.61083
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.86462
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98651
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (Min),A,13.25
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (Max),A,13.38
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.25
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (Min),A,16.62
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (Max),A,16.75
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.62
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (Min),A,54.88
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (Max),A,55.12
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-23.5
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-25.75
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.56
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.83526
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.83047
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9538
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,07,L3 Current (Min),A,13.88
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,07,L3 Current (Max),A,14.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,13.88
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,07,L2 Current (Min),A,8.12
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,07,L2 Current (Max),A,8.25
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.25
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,07,L1 Current (Min),A,30.25
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,07,L1 Current (Max),A,30.25
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,30.25
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.13
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.81
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96558
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98975
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99438
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Current (Min),A,87.62
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Current (Max),A,94.12
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,89.12
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Current (Min),A,112.5
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Current (Max),A,113.62
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,113.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Current (Min),A,84.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Current (Max),A,88.12
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,86.5
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-35.44
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.06
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.43
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.69406
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98685
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.77826
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,12.5
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,12.75
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.62
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,4.81
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.06
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,4.62
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99066
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99121
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99316
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (Min),A,223.88
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (Max),A,227.25
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,225.25
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (Min),A,171.88
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (Max),A,179.25
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,175.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (Min),A,212.62
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (Max),A,214.12
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,213.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,82.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,94.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,333.88
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,340.38
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.25
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,318.88
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,325.5
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.88
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,384.12
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,389.62
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,386.75
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.37
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.93
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.81
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93918
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96902
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97971
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (Min),A,24.62
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (Max),A,24.75
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.62
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (Min),A,31.75
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (Max),A,32.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.88
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (Min),A,49.25
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (Max),A,50.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-19.06
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-7.13
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.75
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.88836
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98688
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97891
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,07,L3 Current (Min),A,15.5
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,07,L3 Current (Max),A,16.62
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,15.75
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,07,L2 Current (Min),A,28.25
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,07,L2 Current (Max),A,28.5
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,28.38
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,07,L1 Current (Min),A,41.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,07,L1 Current (Max),A,41.5
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,41.12
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.37
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.87
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.13
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97354
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97967
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99133
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Current (Min),A,86.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Current (Max),A,93.12
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,89.12
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Current (Min),A,83.25
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Current (Max),A,85.5
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,84.38
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Current (Min),A,98.75
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Current (Max),A,106.75
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,100.88
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.5
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.56
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.13
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.77856
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98679
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96381
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,12.12
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,12.25
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.25
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.25
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.38
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.38
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,4.94
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.5
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.69
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98981
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98685
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99316
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (Min),A,197.5
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (Max),A,207.12
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,204.5
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (Min),A,140.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (Max),A,145.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,142.88
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (Min),A,181.88
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (Max),A,182.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,181.88
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,81.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,93.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,330.25
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,335.38
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,294.5
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,299.5
