Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.25
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,382.12
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,390.88
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.5
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.44
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.56
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.06
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.79986
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91421
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98682
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (Min),A,13.12
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (Max),A,13.38
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.25
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (Min),A,15.88
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (Max),A,16.12
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.88
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (Min),A,47.5
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (Max),A,47.62
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.25
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.62
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.63
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94842
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99091
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97461
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,07,L3 Current (Min),A,19.12
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,07,L3 Current (Max),A,19.75
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,19.38
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,07,L2 Current (Min),A,29.25
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,07,L2 Current (Max),A,29.5
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,29.38
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,07,L1 Current (Min),A,39.12
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,07,L1 Current (Max),A,39.62
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,39.25
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.31
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.5
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.38
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97607
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97421
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99164
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Current (Min),A,95.12
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Current (Max),A,101.5
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,96.75
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Current (Min),A,81.88
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Current (Max),A,88.25
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,83.75
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Current (Min),A,81.88
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Current (Max),A,84.12
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,82.5
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.31
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.63
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82809
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78512
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97806
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,13.88
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,14.12
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,3.94
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.56
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.32
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99207
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99091
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99414
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (Min),A,224.12
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (Max),A,224.75
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,224.5
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (Min),A,163.25
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (Max),A,164.5
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,163.75
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (Min),A,210.25
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (Max),A,210.62
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,210.38
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,95.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,351.38
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,358.88
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.5
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,291.25
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,298.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.12
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,391.38
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,394.25
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.25
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.37
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.75
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.56
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90408
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93161
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99585
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (Min),A,18.38
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (Max),A,18.62
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (Min),A,17.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (Max),A,17.25
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.12
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (Min),A,88.38
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (Max),A,88.62
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.5
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.56
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-21.75
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.63
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97485
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89425
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96719
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,07,L3 Current (Min),A,28.12
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,07,L3 Current (Max),A,28.12
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,28.12
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,07,L2 Current (Min),A,9.88
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,07,L2 Current (Max),A,10.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,9.88
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,07,L1 Current (Min),A,32.88
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,07,L1 Current (Max),A,33.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,32.88
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.5
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.13
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.25
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96921
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98059
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99142
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Current (Min),A,100.38
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Current (Max),A,100.38
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,100.38
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Current (Min),A,97.75
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Current (Max),A,99.62
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,98.62
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Current (Min),A,80.75
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Current (Max),A,83.38
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,82.12
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-45.81
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.25
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.25
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.60824
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80023
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80032
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,5.38
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,5.5
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.38
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,6.44
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.38
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,5.88
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98981
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9917
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99091
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (Min),A,254.12
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (Max),A,255.75
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,254.88
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (Min),A,182.5
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (Max),A,182.5
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,182.5
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (Min),A,183.88
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (Max),A,184.88
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,184.38
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,96.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,94.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,399.75
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,401.12
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,400.5
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,307.12
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,309.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,390.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,391.38
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,390.75
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.63
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.19
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.69
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.75326
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95032
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98471
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (Min),A,12.88
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (Max),A,13.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (Min),A,20.88
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (Max),A,21.12
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (Min),A,53.75
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (Max),A,54.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.88
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.69
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-14.5
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-13.87
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99448
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95535
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92267
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,07,L3 Current (Min),A,61.62
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,07,L3 Current (Max),A,61.75
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,61.75
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,07,L2 Current (Min),A,15.12
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,07,L2 Current (Max),A,15.25
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,15.12
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,07,L1 Current (Min),A,23.75
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,07,L1 Current (Max),A,23.88
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,23.88
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.69
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.06
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.06
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97385
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99039
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99213
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Current (Min),A,102.12
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Current (Max),A,107.5
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,103.25
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Current (Min),A,114.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Current (Max),A,114.38
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,114.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Current (Min),A,83.5
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Current (Max),A,91.5
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,88.88
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-44.38
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.38
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.93
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.60897
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82257
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80133
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.25
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,4.12
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.5
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.5
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99158
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98257
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99203
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (Min),A,196.25
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (Max),A,198.12
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,196.75
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (Min),A,123.12
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (Max),A,124.12
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,123.75
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (Min),A,170.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (Max),A,171.88
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,170.88
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,90.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,370.88
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,377.75
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.38
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,274.25
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,275.75
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.12
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,335.12
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,342.88
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.62
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.63
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,8.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.5
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.77694
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97855
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95694
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (Min),A,14.5
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (Max),A,14.75
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.62
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (Min),A,36.62
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (Max),A,37.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.75
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (Min),A,32.12
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (Max),A,32.38
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.25
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.06
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-26.12
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-16.13
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
