Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92023
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.83917
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92648
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,07,L3 Current (Min),A,16.38
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,07,L3 Current (Max),A,16.62
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,16.38
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,07,L2 Current (Min),A,8.25
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,07,L2 Current (Max),A,8.25
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,8.25
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,07,L1 Current (Min),A,23.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,07,L1 Current (Max),A,23.12
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,23.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.63
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.37
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98587
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99103
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98538
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Current (Min),A,105.75
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Current (Max),A,112.25
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,107.12
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Current (Min),A,131.12
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Current (Max),A,136.75
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,133.88
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Current (Min),A,60.75
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Current (Max),A,69.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,66.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.12
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.13
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.69
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.78381
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86798
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88098
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,6.88
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,7.12
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,3.75
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.13
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.94
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98376
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97406
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98883
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (Min),A,129.88
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (Max),A,138.25
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,131.75
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (Min),A,122.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (Max),A,128.75
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,123.5
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (Min),A,143.38
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (Max),A,150.25
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,144.88
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,265.75
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,280.12
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.75
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,298.88
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,304.38
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.75
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,268.5
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,271.62
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.37
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.25
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.69
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95184
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99017
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9809
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (Min),A,28.88
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (Max),A,29.38
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.12
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (Min),A,43.75
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (Max),A,44.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.88
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (Min),A,47.12
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (Max),A,47.38
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.25
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-17.81
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-25.06
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.69
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91223
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.84894
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96783
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,07,L3 Current (Min),A,14.62
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,07,L3 Current (Max),A,14.75
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,14.75
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,07,L2 Current (Min),A,8.12
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,07,L2 Current (Max),A,8.12
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.12
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,07,L1 Current (Min),A,33.88
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,07,L1 Current (Max),A,33.88
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,33.88
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.5
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.25
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.44
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97516
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98764
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98831
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Current (Min),A,74.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Current (Max),A,74.75
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,74.38
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Current (Min),A,131.12
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Current (Max),A,131.12
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,131.12
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Current (Min),A,65.5
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Current (Max),A,66.25
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,65.88
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.31
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.5
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.44
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80407
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89584
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88971
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,7.75
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,7.88
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.75
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,7.81
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.56
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.25
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9826
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9791
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98785
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (Min),A,168.88
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (Max),A,179.38
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,174.12
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (Min),A,129.12
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (Max),A,137.88
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,133.5
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (Min),A,147.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (Max),A,156.62
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,151.75
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,287.5
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,296.5
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,311.88
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,321.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,299.25
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,308.5
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.88
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.75
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.81
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.82
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93634
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97998
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98901
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (Min),A,28.5
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (Max),A,28.88
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.75
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (Min),A,33.62
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (Max),A,34.12
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.88
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (Min),A,58.88
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (Max),A,59.75
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.38
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-16.81
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-31.44
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.63
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.90253
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.80078
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95785
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,07,L3 Current (Min),A,15.12
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,07,L3 Current (Max),A,15.38
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,15.25
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,07,L2 Current (Min),A,8.25
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,07,L2 Current (Max),A,8.25
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.25
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,07,L1 Current (Min),A,31.12
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,07,L1 Current (Max),A,31.5
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,31.38
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.06
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.87
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.81
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98123
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98547
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98236
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Current (Min),A,117.62
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Current (Max),A,125.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,123.25
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Current (Min),A,114.62
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Current (Max),A,114.88
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,114.75
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Current (Min),A,51.25
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Current (Max),A,55.62
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,53.5
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.81
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.62
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.7341
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99338
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80606
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,14.5
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,14.62
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.62
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,5.81
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.75
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.25
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98676
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98993
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99564
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (Min),A,161.38
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (Max),A,165.38
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,163.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (Min),A,163.25
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (Max),A,170.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,167.12
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (Min),A,209.88
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (Max),A,215.88
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,213.5
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,80.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,82.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,87.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,322.38
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,333.5
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.75
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,331.62
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,338.38
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.62
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,358.75
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,362.12
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.25
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.44
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.25
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.94
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97024
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99054
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97879
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (Min),A,29.25
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (Max),A,29.25
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.25
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (Min),A,44.75
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (Max),A,54.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.62
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (Min),A,34.75
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (Max),A,35.12
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-18.25
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-34.31
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.44
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9075
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.77917
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97729
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,07,L3 Current (Min),A,14.38
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,07,L3 Current (Max),A,14.5
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,14.38
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,07,L2 Current (Min),A,8.38
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,07,L2 Current (Max),A,8.5
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.38
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,07,L1 Current (Min),A,41.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,07,L1 Current (Max),A,41.25
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,41.12
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.94
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.93
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.69
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97617
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98584
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98697
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Current (Min),A,97.88
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Current (Max),A,98.62
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,98.25
