Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Current (Min),A,97.38
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Current (Max),A,98.5
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,97.62
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Current (Min),A,65.5
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Current (Max),A,66.25
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,66.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.93
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.56
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.44
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.7409
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79358
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98959
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,16.88
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,17.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.81
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.44
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.56
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99057
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99347
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99585
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (Min),A,157.38
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (Max),A,160.25
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,159.12
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (Min),A,199.75
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (Max),A,210.75
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,207.38
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (Min),A,206.88
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (Max),A,208.62
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,207.88
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,89.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,89.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,300.38
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,303.25
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.88
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,351.75
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,370.75
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.25
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,364.5
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,366.5
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.5
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.56
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.94
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.94
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9765
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93414
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99548
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (Min),A,41.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (Max),A,41.25
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.12
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (Min),A,23.75
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (Max),A,24.25
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (Min),A,81.5
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (Max),A,81.62
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.5
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.81
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-11.63
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.37
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97052
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96802
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97314
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,07,L3 Current (Min),A,24.38
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,07,L3 Current (Max),A,24.62
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,24.5
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,07,L2 Current (Min),A,20.12
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,07,L2 Current (Max),A,20.38
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,20.25
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,07,L1 Current (Min),A,37.62
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,07,L1 Current (Max),A,37.75
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,37.62
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.13
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.87
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.44
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97882
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98239
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98416
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Current (Min),A,108.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Current (Max),A,108.38
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,108.38
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Current (Min),A,95.38
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Current (Max),A,95.75
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,95.5
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Current (Min),A,57.38
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Current (Max),A,57.75
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,57.5
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-36.44
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.25
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.31
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.7499
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.77963
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9917
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,25.12
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,25.12
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.12
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,6.75
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.88
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.38
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98727
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99417
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99564
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (Min),A,192.88
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (Max),A,195.38
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,194.75
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (Min),A,210.62
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (Max),A,214.25
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,213.12
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (Min),A,185.75
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (Max),A,187.62
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,187.12
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,89.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,86.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,94.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,367.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,370.12
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.38
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,350.38
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,353.62
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.75
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,386.38
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,388.25
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.62
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.81
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84637
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98892
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98633
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (Min),A,16.25
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (Max),A,16.25
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.25
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (Min),A,47.38
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (Max),A,47.62
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (Min),A,45.12
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (Max),A,45.25
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.12
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-25.25
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.13
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.87
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.84353
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98221
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97534
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,07,L3 Current (Min),A,13.38
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,07,L3 Current (Max),A,13.38
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,13.38
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,07,L2 Current (Min),A,21.38
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,07,L2 Current (Max),A,23.12
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,22.25
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,07,L1 Current (Min),A,39.88
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,07,L1 Current (Max),A,40.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,39.88
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,15.5
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,13.06
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.5
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95764
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96985
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9906
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Current (Min),A,78.38
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Current (Max),A,79.12
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,78.75
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Current (Min),A,100.38
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Current (Max),A,100.62
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,100.5
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Current (Min),A,64.12
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Current (Max),A,64.12
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,64.12
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.81
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.69
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.37
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96378
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90481
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98465
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.62
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.62
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.62
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,20.12
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,20.38
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.25
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,5.88
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.31
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.75
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98889
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99225
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99652
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (Min),A,204.75
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (Max),A,206.38
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,205.5
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (Min),A,178.5
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (Max),A,178.75
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,178.62
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (Min),A,211.75
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (Max),A,211.88
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,211.88
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,85.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,92.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,316.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,317.12
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.5
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,349.75
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,351.38
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.5
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,379.88
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,380.12
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,380.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.94
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.88
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.63
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85672
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9621
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96765
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (Min),A,14.38
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (Max),A,15.5
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (Min),A,26.25
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (Max),A,26.75
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (Min),A,31.88
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (Max),A,31.88
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.88
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.37
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.25
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.5
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92093
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97446
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95724
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,07,L3 Current (Min),A,16.12
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,07,L3 Current (Max),A,16.12
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,16.12
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,07,L2 Current (Min),A,18.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,07,L2 Current (Max),A,18.25
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,18.12
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,07,L1 Current (Min),A,30.88
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,07,L1 Current (Max),A,31.12
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,31.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.31
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.69
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.56
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96606
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97855
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99127
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Current (Min),A,86.75
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Current (Max),A,87.12
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,86.88
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Current (Min),A,90.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Current (Max),A,90.5
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,90.25
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Current (Min),A,62.62
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Current (Max),A,62.75
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,62.62
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-33.69
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.25
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-45.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.74395
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90335
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.64233
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,2.12
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.06
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.19
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
