Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.992
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99377
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.996
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (Min),A,201.88
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (Max),A,201.88
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,201.88
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (Min),A,185.25
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (Max),A,185.62
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,185.38
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (Min),A,191.5
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (Max),A,191.5
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,191.5
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,317.62
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,319.38
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.5
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,321.75
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,321.88
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.88
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,318.38
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,318.5
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.25
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.38
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.32
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97775
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99481
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98901
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (Min),A,30.25
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (Max),A,30.38
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.38
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (Min),A,59.5
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (Max),A,59.62
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (Min),A,71.5
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (Max),A,71.62
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.5
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.25
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.31
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.31
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9679
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97787
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.965
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,07,L3 Current (Min),A,24.38
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,07,L3 Current (Max),A,25.75
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,24.75
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,07,L2 Current (Min),A,18.38
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,07,L2 Current (Max),A,18.5
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,18.5
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,07,L1 Current (Min),A,38.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,07,L1 Current (Max),A,38.25
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,38.12
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.75
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.25
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.06
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96625
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9769
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99466
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Current (Min),A,72.75
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Current (Max),A,74.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,73.62
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Current (Min),A,96.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Current (Max),A,96.75
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,96.5
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Current (Min),A,62.5
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Current (Max),A,63.12
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,63.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-35.44
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.12
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.37
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.72479
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89664
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79052
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.94
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.31
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.44
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99249
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98764
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99115
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (Min),A,181.25
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (Max),A,182.62
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,181.62
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (Min),A,144.5
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (Max),A,151.25
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,147.62
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (Min),A,126.12
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (Max),A,133.38
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,128.12
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,311.12
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,312.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.38
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,320.62
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,327.88
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.12
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,302.38
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,308.88
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.12
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.75
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.5
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.87
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99612
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93524
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96545
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (Min),A,53.12
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (Max),A,53.25
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.12
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (Min),A,22.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (Max),A,22.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (Min),A,38.62
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (Max),A,38.62
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.62
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.94
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-7.5
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.81
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96439
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97284
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9332
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,07,L3 Current (Min),A,25.75
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,07,L3 Current (Max),A,25.88
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,25.75
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,07,L2 Current (Min),A,18.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,07,L2 Current (Max),A,18.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,18.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,07,L1 Current (Min),A,25.25
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,07,L1 Current (Max),A,25.25
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,25.25
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.44
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.63
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.19
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97671
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9852
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97699
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Current (Min),A,93.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Current (Max),A,96.25
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,94.62
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Current (Min),A,93.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Current (Max),A,93.25
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,93.12
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Current (Min),A,40.38
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Current (Max),A,40.38
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.38
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-34.19
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.06
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.94
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.70849
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91592
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96258
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.62
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.62
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.62
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.19
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.19
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.94
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9913
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98788
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98505
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (Min),A,170.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (Max),A,170.75
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,170.38
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (Min),A,150.5
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (Max),A,151.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,150.75
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (Min),A,107.5
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (Max),A,107.75
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,107.62
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,83.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,343.25
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,347.5
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.38
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,285.12
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,285.62
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.38
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,223.62
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,223.75
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.75
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.19
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.81
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.12
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97635
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91556
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98373
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (Min),A,36.88
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (Max),A,36.88
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.88
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (Min),A,16.12
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (Max),A,16.12
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.12
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (Min),A,54.75
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (Max),A,55.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.88
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.19
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.88
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.63
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96985
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98276
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97195
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,07,L3 Current (Min),A,31.75
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,07,L3 Current (Max),A,32.12
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,31.88
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,07,L2 Current (Min),A,19.38
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,07,L2 Current (Max),A,19.5
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,19.38
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,07,L1 Current (Min),A,31.38
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,07,L1 Current (Max),A,31.38
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,31.38
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.75
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.94
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.56
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97723
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98401
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97086
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Current (Min),A,75.12
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Current (Max),A,76.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,75.62
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Current (Min),A,53.62
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Current (Max),A,54.25
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,54.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Current (Min),A,34.25
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Current (Max),A,34.38
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,34.25
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.69
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.44
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-38.81
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92642
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.77969
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.70849
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,10.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,10.12
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.12
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,2.88
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,2.88
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.88
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.06
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.06
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.19
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99063
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98413
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98749
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (Min),A,166.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (Max),A,166.38
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,166.12
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (Min),A,134.5
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (Max),A,135.38
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,134.88
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (Min),A,116.5
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (Max),A,116.5
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,116.5
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,317.25
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,319.25
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.25
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,224.88
