Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,226.12
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,240.38
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,240.62
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.31
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.94
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.44
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88675
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.87036
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9928
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (Min),A,15.5
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (Max),A,15.75
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.62
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (Min),A,16.75
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (Max),A,16.88
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.88
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (Min),A,64.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (Max),A,64.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.19
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-20.81
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.44
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96793
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87259
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97336
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,07,L3 Current (Min),A,26.25
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,07,L3 Current (Max),A,26.5
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,26.38
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,07,L2 Current (Min),A,10.25
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,07,L2 Current (Max),A,10.38
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.38
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,07,L1 Current (Min),A,31.38
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,07,L1 Current (Max),A,31.5
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,31.5
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.37
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.75
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.56
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97568
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97684
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97177
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Current (Min),A,87.5
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Current (Max),A,89.75
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,89.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Current (Min),A,68.12
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Current (Max),A,71.12
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,68.88
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Current (Min),A,33.88
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Current (Max),A,34.12
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,34.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.75
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.57
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.68463
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88476
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85037
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.19
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.38
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.56
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99429
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98755
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98718
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (Min),A,193.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (Max),A,193.25
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,193.12
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (Min),A,126.75
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (Max),A,129.38
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,128.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (Min),A,117.75
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (Max),A,118.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,117.88
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,78.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,323.38
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,324.62
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,222.38
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,227.88
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.25
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,251.25
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,251.62
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.38
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.69
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.56
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.81
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99609
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98935
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99524
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (Min),A,62.75
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (Max),A,62.88
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.88
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (Min),A,46.25
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (Max),A,46.38
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.38
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (Min),A,74.5
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (Max),A,74.62
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.62
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.19
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-20.68
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.87
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94028
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87836
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95633
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,07,L3 Current (Min),A,19.38
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,07,L3 Current (Max),A,19.75
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,19.5
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,07,L2 Current (Min),A,10.5
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,07,L2 Current (Max),A,10.75
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,10.62
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,07,L1 Current (Min),A,31.25
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,07,L1 Current (Max),A,31.75
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,31.62
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.19
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.25
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-2.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97589
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97971
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98804
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Current (Min),A,85.75
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Current (Max),A,86.75
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,86.5
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Current (Min),A,53.5
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Current (Max),A,54.25
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,53.75
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Current (Min),A,48.38
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Current (Max),A,48.5
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,48.5
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.12
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.31
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-44.31
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79611
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99139
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.68487
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,14.75
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,15.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.88
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.56
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.88
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.31
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98932
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98737
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99045
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (Min),A,155.12
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (Max),A,155.88
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,155.38
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (Min),A,125.88
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (Max),A,126.25
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,126.12
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (Min),A,129.75
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (Max),A,130.25
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,130.12
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,79.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,326.12
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,326.38
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.25
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,249.75
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,250.25
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.12
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,286.88
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,288.12
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.75
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.38
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.32
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.19
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99136
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96616
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99289
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (Min),A,62.38
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (Max),A,62.38
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.38
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (Min),A,22.5
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (Max),A,22.62
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (Min),A,62.62
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (Max),A,62.75
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.75
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.63
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-9.06
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-16.07
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92676
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97101
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92364
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,07,L3 Current (Min),A,18.62
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,07,L3 Current (Max),A,19.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,18.88
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,07,L2 Current (Min),A,17.62
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,07,L2 Current (Max),A,17.88
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,17.75
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,07,L1 Current (Min),A,23.75
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,07,L1 Current (Max),A,24.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,23.88
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,15.25
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.5
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.56
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94437
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97864
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97311
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Current (Min),A,58.75
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Current (Max),A,59.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,58.88
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Current (Min),A,48.25
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Current (Max),A,49.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,48.75
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Current (Min),A,34.38
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Current (Max),A,34.75
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.5
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-36.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.38
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.87
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.73559
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98022
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9555
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,7.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,7.12
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.38
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.5
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.81
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.81
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.12
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98587
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98944
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98972
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (Min),A,130.88
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (Max),A,132.62
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,131.62
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (Min),A,152.12
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (Max),A,153.88
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,152.5
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (Min),A,118.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (Max),A,118.5
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,118.38
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,271.25
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,272.62
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.75
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,247.38
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,248.75
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.75
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,249.38
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,249.62
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.56
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.88
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.88
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96912
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93149
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98932
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (Min),A,37.12
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (Max),A,37.38
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.25
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (Min),A,18.62
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (Max),A,18.88
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.75
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (Min),A,62.75
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (Max),A,62.75
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.75
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.37
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-24.12
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-14.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
