Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94128
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86014
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9375
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,07,L3 Current (Min),A,19.5
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,07,L3 Current (Max),A,19.88
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,19.62
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,07,L2 Current (Min),A,9.25
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,07,L2 Current (Max),A,9.38
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.38
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,07,L1 Current (Min),A,25.38
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,07,L1 Current (Max),A,25.62
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,25.5
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.19
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.37
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.06
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97235
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98401
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98379
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Current (Min),A,73.62
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Current (Max),A,73.75
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,73.75
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Current (Min),A,51.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Current (Max),A,53.38
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,52.25
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Current (Min),A,43.88
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Current (Max),A,44.12
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,44.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.75
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.06
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.44
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8771
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86282
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96796
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,2.88
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.88
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,13.5
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,13.62
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.62
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.63
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.44
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98663
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94849
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99094
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (Min),A,140.5
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (Max),A,140.88
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,140.75
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (Min),A,91.25
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (Max),A,91.62
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,91.38
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (Min),A,148.75
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (Max),A,148.75
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,148.75
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,273.38
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,274.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.62
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,170.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,173.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,293.5
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,293.62
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.87
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.19
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.75
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91714
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85071
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99731
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (Min),A,22.25
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (Max),A,22.38
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.25
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (Min),A,14.25
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (Max),A,14.38
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.38
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (Min),A,107.62
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (Max),A,108.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,107.75
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.56
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-13.94
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.37
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9856
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89557
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9801
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,07,L3 Current (Min),A,34.88
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,07,L3 Current (Max),A,35.12
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,35.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,07,L2 Current (Min),A,9.88
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,07,L2 Current (Max),A,10.75
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.12
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,07,L1 Current (Min),A,44.62
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,07,L1 Current (Max),A,45.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,44.88
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.37
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.62
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.25
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97592
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99506
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98251
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Current (Min),A,78.62
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Current (Max),A,78.75
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,78.62
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Current (Min),A,82.75
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Current (Max),A,83.38
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,83.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Current (Min),A,34.12
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Current (Max),A,34.25
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.12
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-33.94
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.5
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-36.81
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.71606
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87698
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.77111
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,6.12
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,6.5
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.25
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.31
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.63
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97684
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9707
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98477
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (Min),A,105.75
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (Max),A,106.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,105.88
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (Min),A,113.12
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (Max),A,120.5
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,117.62
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (Min),A,132.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (Max),A,132.5
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,132.25
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,241.88
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,242.12
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,221.38
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,229.12
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.75
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,323.38
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,323.75
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.56
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.5
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.5
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88888
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.87668
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99353
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (Min),A,17.62
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (Max),A,17.75
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.75
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (Min),A,15.25
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (Max),A,15.38
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.38
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (Min),A,75.38
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (Max),A,75.5
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.5
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.25
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-7.56
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.94
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94998
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97589
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92853
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,07,L3 Current (Min),A,18.75
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,07,L3 Current (Max),A,18.88
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,18.88
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,07,L2 Current (Min),A,19.38
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,07,L2 Current (Max),A,19.75
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,19.5
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,07,L1 Current (Min),A,25.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,07,L1 Current (Max),A,25.12
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,25.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.06
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.31
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9783
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99161
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98389
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Current (Min),A,65.12
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Current (Max),A,79.25
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,73.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Current (Min),A,62.5
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Current (Max),A,62.62
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,62.5
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Current (Min),A,38.38
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Current (Max),A,38.88
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.5
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-43.44
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.25
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.56
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.65872
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79452
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97922
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,16.62
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,16.75
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.75
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.56
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.75
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.75
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98306
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96783
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99033
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (Min),A,122.88
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (Max),A,123.25
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,123.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (Min),A,112.5
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (Max),A,113.12
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,112.88
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (Min),A,142.12
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (Max),A,147.75
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,146.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,225.38
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,238.88
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.88
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,210.62
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,211.12
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.88
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,296.88
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,302.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.38
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.44
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.38
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99036
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97211
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99121
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (Min),A,48.88
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (Max),A,48.88
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.88
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (Min),A,33.75
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (Max),A,33.75
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.75
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (Min),A,70.12
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (Max),A,70.25
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.12
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.75
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-9.37
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.75
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96912
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96945
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97678
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,07,L3 Current (Min),A,23.62
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,07,L3 Current (Max),A,23.75
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,23.62
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,07,L2 Current (Min),A,19.75
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,07,L2 Current (Max),A,20.25
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,20.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,07,L1 Current (Min),A,38.38
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,07,L1 Current (Max),A,39.88
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,38.75
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.75
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.81
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.44
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96515
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99246
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98151
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Current (Min),A,50.88
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Current (Max),A,51.25
