Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,51.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Current (Min),A,80.88
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Current (Max),A,81.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,81.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Current (Min),A,28.75
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Current (Max),A,28.88
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.88
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.19
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.12
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.43
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.75149
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8439
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9845
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,16.88
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,17.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.13
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.06
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.12
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97629
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9621
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98392
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (Min),A,122.62
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (Max),A,124.25
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,123.62
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (Min),A,95.75
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (Max),A,96.12
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,96.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (Min),A,105.5
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (Max),A,105.88
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,105.75
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,248.12
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,249.38
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.88
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,231.5
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,232.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.75
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,259.75
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,261.5
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.25
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.69
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.69
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8804
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97476
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98666
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (Min),A,14.75
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (Max),A,15.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.88
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (Min),A,32.62
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (Max),A,32.88
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.75
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (Min),A,61.5
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (Max),A,61.5
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.63
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-22.56
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-13.31
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94607
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87521
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9422
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,07,L3 Current (Min),A,20.38
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,07,L3 Current (Max),A,20.5
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,20.38
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,07,L2 Current (Min),A,10.88
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,07,L2 Current (Max),A,11.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,11.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,07,L1 Current (Min),A,27.5
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,07,L1 Current (Max),A,27.62
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,27.62
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.25
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,23.19
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.25
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9534
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93158
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9946
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Current (Min),A,48.12
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Current (Max),A,48.38
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,48.25
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Current (Min),A,58.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Current (Max),A,99.5
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,75.25
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Current (Min),A,50.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Current (Max),A,59.25
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,57.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.37
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.5
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.88
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82858
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8403
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98962
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,16.88
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,16.88
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.88
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.12
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.93
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.13
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98782
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9769
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97977
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (Min),A,138.75
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (Max),A,138.88
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,138.88
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (Min),A,113.88
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (Max),A,114.88
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,114.38
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (Min),A,95.62
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (Max),A,95.88
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,95.75
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,223.12
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,223.5
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.25
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,216.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,247.12
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,250.88
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,260.12
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.88
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.81
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.5
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.5
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89258
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98468
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.987
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (Min),A,16.62
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (Max),A,16.62
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.62
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (Min),A,45.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (Max),A,45.12
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (Min),A,62.12
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (Max),A,62.25
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.12
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.25
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-19.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.87
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97845
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90115
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93967
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,07,L3 Current (Min),A,30.25
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,07,L3 Current (Max),A,30.38
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,30.25
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,07,L2 Current (Min),A,10.12
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,07,L2 Current (Max),A,11.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.38
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,07,L1 Current (Min),A,24.88
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,07,L1 Current (Max),A,25.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,25.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,19.12
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,22.38
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92285
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91806
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99542
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Current (Min),A,50.25
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Current (Max),A,50.75
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,50.5
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Current (Min),A,58.62
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Current (Max),A,58.75
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,58.62
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Current (Min),A,69.75
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Current (Max),A,70.12
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,69.88
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.25
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.25
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.94
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85269
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91882
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97754
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,17.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,17.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.75
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.75
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.31
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97278
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97772
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98102
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (Min),A,96.5
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (Max),A,97.62
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,97.25
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (Min),A,119.75
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (Max),A,120.38
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,120.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (Min),A,93.5
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (Max),A,98.12
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,95.88
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,193.88
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,194.62
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.38
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,230.25
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,231.38
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.88
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,266.5
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,270.62
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.75
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.62
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.5
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.94
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.83035
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97003
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9935
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (Min),A,15.12
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (Max),A,15.25
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.25
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (Min),A,31.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (Max),A,31.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (Min),A,75.5
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (Max),A,75.5
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.5
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-13.87
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-8.87
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.75
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93674
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97263
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94733
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,07,L3 Current (Min),A,18.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,07,L3 Current (Max),A,18.12
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,18.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,07,L2 Current (Min),A,18.62
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,07,L2 Current (Max),A,18.62
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,18.62
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,07,L1 Current (Min),A,26.12
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,07,L1 Current (Max),A,26.12
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,26.12
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.19
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,14.25
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.5
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95059
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96408
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98785
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Current (Min),A,37.38
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Current (Max),A,37.5
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,37.38
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Current (Min),A,67.5
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Current (Max),A,67.75
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,67.62
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Current (Min),A,54.88
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Current (Max),A,55.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,54.88
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-38.13
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.75
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.5
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.71276
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92831
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86102
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,6.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,6.25
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.12
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.93
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.75
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.37
