Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96796
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97482
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98425
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (Min),A,94.62
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (Max),A,94.88
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,94.75
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (Min),A,103.5
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (Max),A,104.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,103.75
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (Min),A,116.25
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (Max),A,116.25
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,116.25
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,165.88
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,166.25
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,220.88
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,221.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.88
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,277.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,277.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.25
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.81
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.19
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95126
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94388
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99423
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (Min),A,26.12
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (Max),A,26.25
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.12
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (Min),A,23.38
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (Max),A,23.5
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.38
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (Min),A,64.75
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (Max),A,64.88
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.75
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-13.13
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-2.06
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-14.25
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96756
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98764
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93744
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,07,L3 Current (Min),A,23.75
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,07,L3 Current (Max),A,33.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,29.25
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,07,L2 Current (Min),A,20.75
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,07,L2 Current (Max),A,20.88
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,20.75
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,07,L1 Current (Min),A,24.25
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,07,L1 Current (Max),A,24.38
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,24.25
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,6.56
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.63
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.06
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98138
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97781
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98337
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Current (Min),A,58.88
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Current (Max),A,59.5
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,59.12
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Current (Min),A,68.5
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Current (Max),A,68.75
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,68.5
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Current (Min),A,39.25
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Current (Max),A,39.5
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,39.38
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.44
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.13
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.73034
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97528
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80273
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,9.25
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,9.38
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.38
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.69
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.56
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.13
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93597
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88202
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96643
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (Min),A,85.88
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (Max),A,86.75
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.38
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (Min),A,63.5
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (Max),A,63.75
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.62
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (Min),A,90.25
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (Max),A,90.62
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,90.5
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,197.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,205.25
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.88
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,179.25
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,179.62
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.38
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,221.62
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,221.75
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.62
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.43
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.19
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.77856
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98264
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99149
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (Min),A,15.5
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (Max),A,15.62
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.62
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (Min),A,37.25
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (Max),A,37.38
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.38
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (Min),A,59.88
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (Max),A,59.88
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.88
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-23.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.69
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.5
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.86413
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98074
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96017
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,07,L3 Current (Min),A,11.5
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,07,L3 Current (Max),A,11.5
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,11.5
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,07,L2 Current (Min),A,18.62
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,07,L2 Current (Max),A,18.75
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,18.62
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,07,L1 Current (Min),A,30.25
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,07,L1 Current (Max),A,30.38
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,30.38
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.13
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.88
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.31
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93594
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99442
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94473
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Current (Min),A,31.88
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Current (Max),A,32.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,32.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Current (Min),A,60.38
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Current (Max),A,60.5
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,60.38
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Current (Min),A,16.12
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Current (Max),A,16.62
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.38
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.5
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.81
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.88
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80499
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80322
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86239
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,2.88
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.69
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.56
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94305
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86163
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96408
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (Min),A,89.12
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (Max),A,89.12
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,89.12
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (Min),A,61.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (Max),A,61.25
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.12
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (Min),A,80.75
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (Max),A,87.38
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.75
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,147.12
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,147.25
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.25
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,176.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,176.12
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.12
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,191.5
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,197.88
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.25
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.69
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.19
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.83914
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9321
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98914
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (Min),A,15.5
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (Max),A,15.75
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.62
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (Min),A,22.38
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (Max),A,25.5
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (Min),A,53.25
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (Max),A,53.75
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.38
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-18.75
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.69
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.5
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.87958
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98907
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94479
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,07,L3 Current (Min),A,11.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,07,L3 Current (Max),A,11.25
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,11.12
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,07,L2 Current (Min),A,24.75
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,07,L2 Current (Max),A,24.88
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,24.88
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,07,L1 Current (Min),A,24.12
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,07,L1 Current (Max),A,24.25
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,24.25
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.56
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.12
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96258
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98727
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97406
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Current (Min),A,35.88
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Current (Max),A,36.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,35.88
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Current (Min),A,35.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Current (Max),A,35.38
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.25
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Current (Min),A,27.62
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Current (Max),A,27.75
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.62
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.81
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.75
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-46.06
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80917
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96518
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.66592
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,8.5
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,8.62
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.62
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.19
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.81
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.44
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93252
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89764
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95193
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (Min),A,79.25
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (Max),A,80.12
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.88
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (Min),A,69.75
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (Max),A,70.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.88
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (Min),A,74.88
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (Max),A,75.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,142.62
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,143.38
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
