Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,158.75
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,161.62
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,182.75
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,183.38
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.94
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.5
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.19
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9313
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97375
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9917
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (Min),A,26.12
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (Max),A,26.25
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.25
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (Min),A,37.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (Max),A,37.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (Min),A,60.88
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (Max),A,61.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.88
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-21.75
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.19
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-14.94
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.85592
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98074
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93594
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,07,L3 Current (Min),A,10.38
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,07,L3 Current (Max),A,10.75
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,10.5
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,07,L2 Current (Min),A,20.25
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,07,L2 Current (Max),A,20.25
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,20.25
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,07,L1 Current (Min),A,23.38
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,07,L1 Current (Max),A,23.38
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,23.38
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.13
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.19
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.75
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9556
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97766
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92621
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Current (Min),A,43.62
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Current (Max),A,43.62
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,43.62
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Current (Min),A,38.5
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Current (Max),A,38.5
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,38.5
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Current (Min),A,18.62
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Current (Max),A,24.88
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.75
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-36.75
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.31
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-43.06
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.6672
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96542
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.68521
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,8.5
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,8.62
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.62
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.81
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.94
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.31
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93082
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83828
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98724
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (Min),A,77.75
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (Max),A,77.88
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,77.88
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (Min),A,57.25
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (Max),A,57.5
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.38
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (Min),A,125.12
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (Max),A,125.25
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,125.12
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,156.62
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,157.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.88
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,157.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,157.12
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,230.5
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,235.25
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.88
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.5
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.06
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.948
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94766
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98877
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (Min),A,27.38
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (Max),A,27.5
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (Min),A,25.75
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (Max),A,26.12
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (Min),A,52.5
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (Max),A,52.62
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-21.5
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-27.5
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.57
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.85653
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.84994
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93103
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,07,L3 Current (Min),A,10.25
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,07,L3 Current (Max),A,10.5
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,10.25
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,07,L2 Current (Min),A,10.25
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,07,L2 Current (Max),A,10.25
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.25
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,07,L1 Current (Min),A,23.88
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,07,L1 Current (Max),A,23.88
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,23.88
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.19
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.06
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.5
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95758
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98935
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96765
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Current (Min),A,48.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Current (Max),A,54.38
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,51.12
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Current (Min),A,42.5
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Current (Max),A,42.62
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,42.5
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Current (Min),A,21.38
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Current (Max),A,21.62
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-40.75
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.56
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-43.12
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.66839
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98016
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.70086
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,9.38
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,9.5
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.38
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.81
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.62
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.37
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91116
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83978
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96368
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (Min),A,63.38
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (Max),A,63.5
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.38
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (Min),A,56.12
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (Max),A,56.25
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.25
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (Min),A,79.5
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (Max),A,79.88
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.88
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,148.12
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,152.38
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,139.62
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,140.12
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.88
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,180.62
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,181.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.75
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.75
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.13
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.79953
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92776
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99026
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,,L3 Current (Min),A,16.25
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,,L3 Current (Max),A,16.5
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.38
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,,L2 Current (Min),A,24.38
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,,L2 Current (Max),A,24.88
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.62
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,,L1 Current (Min),A,59.75
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,,L1 Current (Max),A,59.88
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.75
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.5
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-28.31
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-16.87
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96234
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.84106
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92294
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,07,L3 Current (Min),A,19.88
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,07,L3 Current (Max),A,20.12
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,20.12
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,07,L2 Current (Min),A,9.88
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,07,L2 Current (Max),A,10.38
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.12
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,07,L1 Current (Min),A,23.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,07,L1 Current (Max),A,23.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,23.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.75
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.25
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.25
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96875
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99197
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93832
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Current (Min),A,54.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Current (Max),A,54.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,54.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Current (Min),A,41.25
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Current (Max),A,41.38
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,41.38
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Current (Min),A,14.75
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Current (Max),A,15.12
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.75
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.38
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.94
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80618
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92575
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85229
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.5
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-28.06
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.5
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89911
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83255
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96442
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (Min),A,59.75
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (Max),A,60.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.88
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (Min),A,56.25
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (Max),A,56.25
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.25
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (Min),A,77.12
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (Max),A,77.5
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.25
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,147.25
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,147.38
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.25
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,131.88
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,132.38
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.12
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,178.5
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,178.75
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.75
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.06
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.25
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.77133
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98477
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98727
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,,L3 Current (Min),A,15.62
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,,L3 Current (Max),A,15.75
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.75
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,,L2 Current (Min),A,49.38
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,,L2 Current (Max),A,49.5
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.38
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,,L1 Current (Min),A,59.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,,L1 Current (Max),A,59.12
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.12
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.94
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-13.75
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-13.25
