Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95843
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96023
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94205
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,07,L3 Current (Min),A,19.75
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,07,L3 Current (Max),A,19.75
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,19.75
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,07,L2 Current (Min),A,17.62
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,07,L2 Current (Max),A,18.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,17.88
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,07,L1 Current (Min),A,23.5
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,07,L1 Current (Max),A,23.62
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,23.5
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,6.19
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.56
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.38
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98346
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98395
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98111
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Current (Min),A,47.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Current (Max),A,47.12
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,47.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Current (Min),A,38.75
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Current (Max),A,38.88
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.75
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Current (Min),A,25.25
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Current (Max),A,25.38
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.38
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.88
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.94
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-43.94
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85132
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94006
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.69296
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.37
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-28.94
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.5
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94128
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83087
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95343
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (Min),A,74.25
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (Max),A,74.38
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.25
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (Min),A,56.75
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (Max),A,57.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.88
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (Min),A,68.25
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (Max),A,69.12
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.5
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,156.75
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,157.25
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,161.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,161.5
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,179.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,180.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.25
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.5
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.37
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.75467
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97638
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99429
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,,L3 Current (Min),A,14.75
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,,L3 Current (Max),A,14.88
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.75
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,,L2 Current (Min),A,35.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,,L2 Current (Max),A,35.25
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.12
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,,L1 Current (Min),A,61.88
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,,L1 Current (Max),A,62.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.88
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-26.56
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-12.13
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.81
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.83288
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96835
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92758
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,07,L3 Current (Min),A,10.75
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,07,L3 Current (Max),A,10.88
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,10.88
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,07,L2 Current (Min),A,20.88
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,07,L2 Current (Max),A,20.88
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,20.88
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,07,L1 Current (Min),A,23.12
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,07,L1 Current (Max),A,23.25
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,23.25
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.93
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.75
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.25
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98318
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99753
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96698
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Current (Min),A,67.75
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Current (Max),A,67.88
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,67.75
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Current (Min),A,64.5
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Current (Max),A,64.62
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,64.62
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Current (Min),A,17.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Current (Max),A,17.12
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.12
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-41.81
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-41.63
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.64773
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84509
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.72461
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.81
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.19
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.37
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94009
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85318
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97113
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (Min),A,76.12
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (Max),A,76.38
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.25
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (Min),A,59.75
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (Max),A,60.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.88
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (Min),A,78.75
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (Max),A,79.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.88
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,166.12
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,166.5
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.38
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,179.12
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,179.38
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.25
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,183.88
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,184.25
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.19
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.19
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.25
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84613
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99194
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99738
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (Min),A,14.5
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (Max),A,14.62
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.62
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (Min),A,53.25
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (Max),A,53.25
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.25
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (Min),A,74.38
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (Max),A,74.5
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-29.31
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-28.44
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-17.25
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.82022
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.84866
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92166
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,07,L3 Current (Min),A,10.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,07,L3 Current (Max),A,10.25
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,10.12
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,07,L2 Current (Min),A,9.5
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,07,L2 Current (Max),A,9.62
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,9.5
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,07,L1 Current (Min),A,22.25
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,07,L1 Current (Max),A,22.25
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,22.25
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.81
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.56
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.43
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98212
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99313
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95343
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Current (Min),A,63.75
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Current (Max),A,65.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,64.12
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Current (Min),A,68.25
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Current (Max),A,68.25
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,68.25
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Current (Min),A,18.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Current (Max),A,18.12
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.12
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-37.13
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.88
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.69
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.69091
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85333
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87997
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,2.88
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.94
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.88
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.25
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9429
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90985
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95373
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (Min),A,69.25
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (Max),A,69.5
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.38
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (Min),A,70.62
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (Max),A,71.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.75
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (Min),A,72.75
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (Max),A,73.75
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.12
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,156.12
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,156.88
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,199.88
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,200.25
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,190.12
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,190.88
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.5
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.06
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.63
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92319
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98614
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98804
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (Min),A,14.38
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (Max),A,14.5
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.38
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (Min),A,41.88
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (Max),A,42.12
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (Min),A,55.88
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (Max),A,56.12
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-27.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-11.81
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-14.94
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.84164
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96835
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9407
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,07,L3 Current (Min),A,9.88
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,07,L3 Current (Max),A,10.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,10.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,07,L2 Current (Min),A,19.75
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,07,L2 Current (Max),A,20.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,19.88
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,07,L1 Current (Min),A,23.75
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,07,L1 Current (Max),A,23.88
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,23.88
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.19
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.62
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.69
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96573
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99542
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99069
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Current (Min),A,42.5
