Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Current (Max),A,42.5
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,42.5
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Current (Min),A,61.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Current (Max),A,61.12
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,61.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Current (Min),A,35.25
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Current (Max),A,35.5
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.38
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-40.25
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.81
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.38
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.68066
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81686
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86621
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,2.5
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,2.75
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.62
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.31
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-27.69
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93451
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8374
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95514
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (Min),A,75.62
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (Max),A,76.12
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.75
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (Min),A,57.5
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (Max),A,57.62
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.62
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (Min),A,73.38
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (Max),A,74.12
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.88
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,141.75
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,141.88
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,177.38
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,177.62
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,192.5
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,193.38
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.12
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.56
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.75
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.31
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90112
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98624
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98907
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (Min),A,13.62
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (Max),A,13.75
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.62
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (Min),A,43.88
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (Max),A,43.88
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.88
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (Min),A,58.12
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (Max),A,58.12
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.12
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-28.25
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-28.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-19.12
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.83621
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.85446
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91653
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,07,L3 Current (Min),A,10.88
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,07,L3 Current (Max),A,11.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,10.88
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,07,L2 Current (Min),A,9.5
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,07,L2 Current (Max),A,9.5
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.5
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,07,L1 Current (Min),A,22.38
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,07,L1 Current (Max),A,22.5
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,22.38
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.69
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.75
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96884
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99585
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98114
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Current (Min),A,49.62
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Current (Max),A,49.75
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,49.62
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Current (Min),A,62.62
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Current (Max),A,62.88
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,62.75
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Current (Min),A,28.38
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Current (Max),A,28.38
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.38
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.25
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.06
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.44
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84829
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83456
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98337
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,16.25
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,16.5
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.38
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.19
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.19
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.56
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94421
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85898
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95554
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (Min),A,90.5
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (Max),A,90.88
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.62
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (Min),A,64.75
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (Max),A,65.25
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (Min),A,75.75
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (Max),A,76.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,163.25
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,163.5
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.38
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,178.25
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,178.5
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,198.88
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,199.38
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.25
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.75
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.5
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.44
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93964
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99182
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97623
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (Min),A,17.12
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (Max),A,17.12
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.12
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (Min),A,51.62
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (Max),A,51.62
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.62
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (Min),A,41.12
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (Max),A,41.25
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.25
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-21.38
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-17.56
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-20.94
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.87277
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90777
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.87451
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,07,L3 Current (Min),A,11.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,07,L3 Current (Max),A,11.38
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,11.12
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,07,L2 Current (Min),A,8.88
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,07,L2 Current (Max),A,8.88
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.88
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,07,L1 Current (Min),A,14.75
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,07,L1 Current (Max),A,14.75
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,14.75
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.25
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.25
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-2.81
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97665
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99011
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9834
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Current (Min),A,38.75
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Current (Max),A,39.12
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,39.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Current (Min),A,88.88
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Current (Max),A,89.62
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,89.5
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Current (Min),A,28.5
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Current (Max),A,28.62
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.5
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-33.44
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.31
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.37
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.7846
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93402
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98074
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.88
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,15.88
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.88
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.75
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-27.56
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.44
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91702
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.84878
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9624
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (Min),A,69.12
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (Max),A,69.25
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.12
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (Min),A,61.88
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (Max),A,62.12
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (Min),A,74.5
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (Max),A,74.75
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.5
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,137.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,137.25
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,207.75
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,208.38
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.12
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,173.88
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,174.12
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.06
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.38
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.44
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8006
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92575
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9874
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (Min),A,12.88
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (Max),A,12.88
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.88
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (Min),A,21.75
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (Max),A,21.88
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.88
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (Min),A,44.62
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (Max),A,44.62
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.62
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-26.31
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-26.62
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-24.75
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.83142
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.84894
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.84982
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,07,L3 Current (Min),A,9.75
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,07,L3 Current (Max),A,9.75
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,9.75
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,07,L2 Current (Min),A,8.38
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,07,L2 Current (Max),A,8.38
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.38
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,07,L1 Current (Min),A,14.62
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,07,L1 Current (Max),A,14.62
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,14.62
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.56
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.12
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.81
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98447
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99655
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96686
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Current (Min),A,57.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Current (Max),A,57.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,57.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Current (Min),A,89.62
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Current (Max),A,89.75
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,89.62
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Current (Min),A,21.12
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Current (Max),A,21.12
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.12
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-49.69
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.63
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.58102
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92126
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98822
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,16.25
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,16.5
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.38
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.19
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.62
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
