Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.81
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91629
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85553
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9425
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (Min),A,66.38
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (Max),A,66.75
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.5
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (Min),A,60.5
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (Max),A,60.88
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.62
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (Min),A,62.62
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (Max),A,62.88
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.75
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,143.62
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,143.88
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,177.38
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,177.88
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.62
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,158.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,158.12
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.12
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.69
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.69
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.13
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.77588
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98401
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98849
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (Min),A,12.38
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (Max),A,12.38
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.38
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (Min),A,40.38
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (Max),A,40.38
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.38
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (Min),A,51.75
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (Max),A,51.88
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.88
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-20.38
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.06
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-26.12
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.87927
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98749
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.82663
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,07,L3 Current (Min),A,9.62
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,07,L3 Current (Max),A,9.62
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,9.62
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,07,L2 Current (Min),A,16.88
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,07,L2 Current (Max),A,17.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,16.88
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,07,L1 Current (Min),A,13.88
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,07,L1 Current (Max),A,14.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,13.88
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.87
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.12
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-2.69
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97665
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99313
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98911
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Current (Min),A,42.75
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Current (Max),A,42.75
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,42.75
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Current (Min),A,91.62
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Current (Max),A,91.88
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,91.62
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Current (Min),A,31.38
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Current (Max),A,31.5
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.5
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-46.62
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.63
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-45.12
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.58944
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91531
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.68539
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.94
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-28.38
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.25
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94488
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83706
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9274
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (Min),A,79.5
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (Max),A,79.62
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.5
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (Min),A,56.12
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (Max),A,56.25
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.25
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (Min),A,60.12
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (Max),A,60.25
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.12
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,143.12
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,143.25
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,201.5
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,201.75
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.62
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,159.12
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,159.38
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.87
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.63
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.70132
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97736
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97675
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (Min),A,11.38
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (Max),A,11.38
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.38
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (Min),A,37.62
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (Max),A,37.88
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.75
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (Min),A,41.62
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (Max),A,41.75
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.62
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.63
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.12
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-25.19
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95276
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9884
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.82412
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,07,L3 Current (Min),A,16.75
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,07,L3 Current (Max),A,17.12
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,17.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,07,L2 Current (Min),A,18.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,07,L2 Current (Max),A,18.12
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,18.12
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,07,L1 Current (Min),A,13.12
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,07,L1 Current (Max),A,13.25
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,13.25
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.75
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.94
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.75
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96695
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99786
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96683
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Current (Min),A,44.5
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Current (Max),A,44.75
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,44.5
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Current (Min),A,86.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Current (Max),A,86.75
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,86.25
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Current (Min),A,23.5
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Current (Max),A,23.62
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.5
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.5
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.81
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-41.13
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81134
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83517
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.72869
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.19
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.56
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94104
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89834
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93957
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (Min),A,74.5
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (Max),A,74.5
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (Min),A,68.5
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (Max),A,68.62
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.62
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (Min),A,63.5
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (Max),A,63.75
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.62
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,145.5
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,145.88
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,209.25
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,210.12
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,145.12
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,145.38
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.44
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.75
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.81
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.76355
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97479
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98688
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (Min),A,12.12
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (Max),A,12.12
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.12
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (Min),A,36.75
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (Max),A,36.88
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.75
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (Min),A,51.12
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (Max),A,51.25
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.12
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-22.12
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.06
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-35.94
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.85983
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98697
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.7395
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,07,L3 Current (Min),A,10.62
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,07,L3 Current (Max),A,11.12
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,10.88
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,07,L2 Current (Min),A,16.38
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,07,L2 Current (Max),A,16.38
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,16.38
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,07,L1 Current (Min),A,12.38
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,07,L1 Current (Max),A,12.38
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,12.38
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.94
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.94
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97253
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99753
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96954
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Current (Min),A,40.75
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Current (Max),A,41.12
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,41.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Current (Min),A,81.38
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Current (Max),A,81.38
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,81.38
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Current (Min),A,20.38
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Current (Max),A,20.38
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.38
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-41.87
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.19
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-38.87
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.64886
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82428
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.74231
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,2.88
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.88
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.37
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-29.19
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.37
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95035
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8291
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95032
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (Min),A,85.25
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (Max),A,87.25
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,86.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (Min),A,55.38
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (Max),A,55.75
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.62
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (Min),A,64.62
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (Max),A,64.75
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.75
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,147.88
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,150.25
