Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.88
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,187.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,187.12
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.12
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,150.62
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,150.88
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.31
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.63
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.87
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.66677
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98538
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98499
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (Min),A,10.88
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (Max),A,10.88
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.88
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (Min),A,38.75
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (Max),A,38.75
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.75
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (Min),A,42.5
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (Max),A,42.62
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.62
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-27.94
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.81
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-26.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.83288
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98532
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.85202
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,07,L3 Current (Min),A,10.12
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,07,L3 Current (Max),A,10.25
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,10.12
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,07,L2 Current (Min),A,18.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,07,L2 Current (Max),A,18.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,18.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,07,L1 Current (Min),A,14.38
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,07,L1 Current (Max),A,14.62
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,14.5
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,5.69
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.75
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.25
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9812
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99515
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97498
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Current (Min),A,42.75
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Current (Max),A,44.88
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,44.25
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Current (Min),A,92.75
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Current (Max),A,93.12
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,93.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Current (Min),A,22.88
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Current (Max),A,23.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-51.5
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.19
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.81
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.55926
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82791
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79403
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,2.88
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.88
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.56
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.5
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.94
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95233
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91522
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94702
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (Min),A,86.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (Max),A,87.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,86.62
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (Min),A,70.75
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (Max),A,70.75
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.75
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (Min),A,63.25
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (Max),A,63.38
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.25
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,148.25
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,151.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,219.12
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,219.25
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.12
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,146.38
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,146.62
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.56
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.75
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.66522
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97632
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98962
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (Min),A,10.62
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (Max),A,10.75
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.75
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (Min),A,33.88
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (Max),A,34.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.88
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (Min),A,43.38
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (Max),A,43.62
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-29.38
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-2.81
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-27.44
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.81213
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9657
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.82437
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,07,L3 Current (Min),A,10.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,07,L3 Current (Max),A,10.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,10.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,07,L2 Current (Min),A,9.75
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,07,L2 Current (Max),A,9.75
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.75
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,07,L1 Current (Min),A,13.25
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,07,L1 Current (Max),A,13.25
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,13.25
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.93
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.94
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.94
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97675
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99466
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94583
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Current (Min),A,41.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Current (Max),A,41.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Current (Min),A,88.5
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Current (Max),A,88.75
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,88.62
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Current (Min),A,16.88
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Current (Max),A,17.12
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-43.19
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.06
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-38.56
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.62673
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83801
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75363
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.5
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.06
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.19
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95398
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89401
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94226
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (Min),A,90.62
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (Max),A,90.88
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,90.75
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (Min),A,66.75
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (Max),A,67.12
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (Min),A,65.88
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (Max),A,66.12
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,150.25
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,150.5
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.38
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,197.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,197.25
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.12
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,142.38
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,142.75
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.94
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.63
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.13
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92154
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97903
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97913
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (Min),A,19.75
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (Max),A,19.88
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.75
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (Min),A,38.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (Max),A,38.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (Min),A,46.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (Max),A,46.25
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.12
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-35.5
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-32.93
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-35.44
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.75683
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.79818
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.75042
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,07,L3 Current (Min),A,10.62
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,07,L3 Current (Max),A,10.62
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,10.62
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,07,L2 Current (Min),A,8.5
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,07,L2 Current (Max),A,8.62
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.5
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,07,L1 Current (Min),A,12.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,07,L1 Current (Max),A,12.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,12.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.56
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.69
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.44
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97394
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99319
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97806
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Current (Min),A,40.62
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Current (Max),A,40.75
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,40.62
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Current (Min),A,86.38
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Current (Max),A,86.5
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,86.5
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Current (Min),A,27.38
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Current (Max),A,27.38
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.38
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.69
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.43
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-42.25
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82361
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91086
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.71319
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.56
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.56
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.5
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93695
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90723
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94052
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (Min),A,74.88
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (Max),A,74.88
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.88
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (Min),A,70.5
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (Max),A,70.5
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.5
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (Min),A,65.25
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (Max),A,65.25
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.25
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,145.25
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,145.38
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,200.75
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,200.88
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.88
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,153.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,153.38
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.31
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.5
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9321
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99301
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98309
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (Min),A,19.5
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (Max),A,19.5
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (Min),A,63.25
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (Max),A,63.38
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.25
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (Min),A,48.38
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (Max),A,48.5
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.38
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-38.5
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-31.31
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
