Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-37.44
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.71536
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.81668
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.7275
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,07,L3 Current (Min),A,10.38
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,07,L3 Current (Max),A,10.5
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,10.38
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,07,L2 Current (Min),A,9.12
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,07,L2 Current (Max),A,9.12
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,9.12
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,07,L1 Current (Min),A,12.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,07,L1 Current (Max),A,12.25
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,12.12
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.69
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.75
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.62
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97626
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99362
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97778
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Current (Min),A,46.12
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Current (Max),A,46.25
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,46.25
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Current (Min),A,88.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Current (Max),A,88.25
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,88.12
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Current (Min),A,21.75
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Current (Max),A,22.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.88
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-41.75
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.25
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-39.81
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.65951
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91571
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.74292
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.5
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.06
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.87
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94434
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86868
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95767
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (Min),A,77.88
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (Max),A,78.38
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.12
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (Min),A,60.5
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (Max),A,60.75
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.62
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (Min),A,74.75
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (Max),A,74.88
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.75
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,152.38
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,153.12
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.75
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,217.25
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,217.38
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.38
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,159.38
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,159.38
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.88
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.06
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.44
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.67568
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99182
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97595
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (Min),A,10.88
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (Max),A,11.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (Min),A,62.75
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (Max),A,62.75
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.75
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (Min),A,46.38
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (Max),A,46.5
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.38
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-29.88
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-12.87
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-30.13
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.81637
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93289
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.80172
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,07,L3 Current (Min),A,10.5
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,07,L3 Current (Max),A,10.62
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,10.5
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,07,L2 Current (Min),A,8.62
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,07,L2 Current (Max),A,8.75
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.62
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,07,L1 Current (Min),A,12.62
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,07,L1 Current (Max),A,12.88
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,12.75
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.63
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.94
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.94
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96875
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99722
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97552
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Current (Min),A,46.5
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Current (Max),A,46.62
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,46.5
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Current (Min),A,84.38
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Current (Max),A,84.75
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,84.62
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Current (Min),A,23.12
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Current (Max),A,25.62
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.12
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-43.31
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.5
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.5
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.63864
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93201
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86023
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.25
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-28.94
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.31
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94427
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83453
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93552
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (Min),A,76.5
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (Max),A,76.62
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.62
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (Min),A,55.38
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (Max),A,55.5
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (Min),A,63.5
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (Max),A,63.62
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.62
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,141.5
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,141.88
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.62
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,208.38
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,208.62
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,149.25
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,151.88
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.31
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.88
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.93
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.70727
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99228
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98044
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (Min),A,11.38
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (Max),A,11.5
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (Min),A,61.75
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (Max),A,61.75
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.75
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (Min),A,46.38
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (Max),A,46.62
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-32.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-27.25
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-26.62
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.79611
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.84491
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.82019
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,07,L3 Current (Min),A,10.75
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,07,L3 Current (Max),A,10.75
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,10.75
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,07,L2 Current (Min),A,8.75
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,07,L2 Current (Max),A,8.75
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.75
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,07,L1 Current (Min),A,13.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,07,L1 Current (Max),A,13.12
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,13.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.87
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.31
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.44
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94824
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99716
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97781
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Current (Min),A,48.5
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Current (Max),A,48.62
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,48.5
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Current (Min),A,90.12
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Current (Max),A,90.25
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,90.12
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Current (Min),A,26.62
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Current (Max),A,26.75
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,26.62
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-39.94
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.44
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-38.94
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.67562
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93176
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75103
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.81
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-31.31
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94943
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.807
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93722
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (Min),A,83.5
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (Max),A,83.88
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.62
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (Min),A,50.5
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (Max),A,50.62
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.62
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (Min),A,64.25
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (Max),A,64.38
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.38
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,149.62
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,150.25
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.88
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,206.88
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,207.12
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,153.5
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,153.62
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.81
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.31
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.94
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91299
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97498
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98938
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (Min),A,16.38
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (Max),A,21.75
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.38
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (Min),A,33.38
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (Max),A,33.38
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.38
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (Min),A,57.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (Max),A,57.12
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.12
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-36.81
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-27.75
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-31.56
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.74807
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.84698
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.78009
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,07,L3 Current (Min),A,9.62
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,07,L3 Current (Max),A,10.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,9.88
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,07,L2 Current (Min),A,9.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,07,L2 Current (Max),A,9.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,07,L1 Current (Min),A,12.75
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,07,L1 Current (Max),A,12.75
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,12.75
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.5
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.06
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.87
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96176
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9968
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95654
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
