Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Current (Min),A,40.38
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Current (Max),A,40.75
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.5
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Current (Min),A,88.5
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Current (Max),A,88.62
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,88.5
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Current (Min),A,22.25
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Current (Max),A,22.25
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.25
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.37
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.19
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86658
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93115
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8327
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.25
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.94
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-32.75
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.63
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95715
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.79742
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93756
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (Min),A,91.12
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (Max),A,91.5
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.25
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (Min),A,54.25
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (Max),A,54.25
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.25
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (Min),A,60.38
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (Max),A,60.62
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,156.12
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,162.62
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,181.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,181.12
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,155.62
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,155.88
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.75
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.81
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.69
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95172
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97336
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9808
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (Min),A,20.38
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (Max),A,20.5
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.38
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (Min),A,33.88
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (Max),A,33.88
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.88
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (Min),A,48.25
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (Max),A,48.38
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.25
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-36.44
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-27.38
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-33.75
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.75247
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.8453
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.76733
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,07,L3 Current (Min),A,10.25
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,07,L3 Current (Max),A,10.38
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,10.38
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,07,L2 Current (Min),A,9.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,07,L2 Current (Max),A,9.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,07,L1 Current (Min),A,12.38
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,07,L1 Current (Max),A,12.5
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,12.38
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.31
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.62
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.56
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96387
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99359
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97427
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Current (Min),A,46.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Current (Max),A,46.12
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,46.12
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Current (Min),A,93.38
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Current (Max),A,94.62
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,94.25
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Current (Min),A,23.25
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Current (Max),A,23.38
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.25
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.62
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.56
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.56
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86075
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83877
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92102
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,5.5
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,5.62
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.62
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.87
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-32.13
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.37
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94946
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.80197
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95221
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (Min),A,87.25
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (Max),A,87.5
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,87.38
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (Min),A,54.5
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (Max),A,54.75
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.62
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (Min),A,64.88
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (Max),A,65.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,162.25
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,162.62
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,185.12
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,186.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.75
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,152.88
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,153.12
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.31
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.38
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9642
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97644
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98987
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (Min),A,20.38
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (Max),A,20.38
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.38
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (Min),A,33.75
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (Max),A,33.88
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.88
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (Min),A,57.25
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (Max),A,57.25
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.25
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-34.25
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-23.56
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-21.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.76458
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87649
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90491
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,07,L3 Current (Min),A,9.75
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,07,L3 Current (Max),A,9.88
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,9.88
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,07,L2 Current (Min),A,8.5
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,07,L2 Current (Max),A,8.62
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.5
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,07,L1 Current (Min),A,19.38
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,07,L1 Current (Max),A,19.38
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,19.38
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.19
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.62
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-2.75
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96384
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99771
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9902
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Current (Min),A,46.75
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Current (Max),A,46.88
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,46.75
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Current (Min),A,82.88
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Current (Max),A,83.12
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,82.88
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Current (Min),A,32.5
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Current (Max),A,32.62
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.5
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-40.69
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.25
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-34.81
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.70809
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78647
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79171
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,2.75
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,2.75
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.75
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.19
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.88
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.07
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94879
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89206
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94861
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (Min),A,82.5
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (Max),A,82.62
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.62
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (Min),A,67.88
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (Max),A,71.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (Min),A,67.75
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (Max),A,68.38
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.25
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,157.75
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,158.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.88
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,191.25
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,194.75
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.62
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,180.25
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,180.88
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.75
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.81
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.75
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.81991
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97205
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98447
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (Min),A,12.25
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (Max),A,12.25
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.25
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (Min),A,34.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (Max),A,34.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (Min),A,48.38
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (Max),A,48.5
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-32.19
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.06
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-35.31
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.79025
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95966
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.74899
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,07,L3 Current (Min),A,11.12
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,07,L3 Current (Max),A,11.12
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,11.12
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,07,L2 Current (Min),A,10.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,07,L2 Current (Max),A,10.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,07,L1 Current (Min),A,12.25
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,07,L1 Current (Max),A,12.25
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,12.25
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,6.13
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.19
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-2.88
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9845
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99414
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97729
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Current (Min),A,47.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Current (Max),A,47.12
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,47.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Current (Min),A,92.5
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Current (Max),A,92.62
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,92.5
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Current (Min),A,22.25
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Current (Max),A,22.38
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.38
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-38.81
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.25
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.63
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.71142
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80444
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83182
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,2.75
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,2.75
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.75
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,5.25
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,5.38
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.25
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.19
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.81
