Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,151.88
931035,Daventry Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
931035,Daventry Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,198.62
931035,Daventry Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,198.88
931035,Daventry Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.75
931035,Daventry Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,162.88
931035,Daventry Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,162.88
931035,Daventry Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
931035,Daventry Rd Covey,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.19
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.37
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.25
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.77603
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98297
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9881
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (Min),A,12.62
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (Max),A,12.62
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.62
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (Min),A,35.88
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (Max),A,36.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.88
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (Min),A,53.12
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (Max),A,53.25
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.25
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-32.93
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.19
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-31.5
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.78964
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98633
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.802
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,07,L3 Current (Min),A,10.38
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,07,L3 Current (Max),A,10.5
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,10.5
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,07,L2 Current (Min),A,23.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,07,L2 Current (Max),A,23.38
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,23.25
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,07,L1 Current (Min),A,12.25
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,07,L1 Current (Max),A,12.5
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,12.38
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.63
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.75
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97208
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99451
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98669
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Current (Min),A,45.38
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Current (Max),A,45.38
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,45.38
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Current (Min),A,90.5
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Current (Max),A,90.62
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,90.5
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Current (Min),A,29.62
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Current (Max),A,29.75
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.62
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.94
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.12
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.44
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79254
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93362
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99005
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,16.88
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,17.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.81
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-35.94
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.75
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95929
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.76172
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95529
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (Min),A,89.62
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (Max),A,89.88
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,89.75
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (Min),A,50.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (Max),A,50.5
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.38
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (Min),A,74.12
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (Max),A,74.38
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.25
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,157.38
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,157.62
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,194.38
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,195.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.62
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,184.38
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,184.62
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.87
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.44
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.37
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95203
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97711
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98053
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (Min),A,24.88
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (Max),A,25.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.88
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (Min),A,34.88
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (Max),A,34.88
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.88
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (Min),A,42.62
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (Max),A,42.62
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.62
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-29.69
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.31
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-32.43
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.81997
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98685
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.79019
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,07,L3 Current (Min),A,11.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,07,L3 Current (Max),A,11.12
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,11.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,07,L2 Current (Min),A,23.12
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,07,L2 Current (Max),A,23.12
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,23.12
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,07,L1 Current (Min),A,13.12
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,07,L1 Current (Max),A,13.12
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,13.12
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.19
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.25
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.56
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97046
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98773
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99573
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Current (Min),A,43.75
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Current (Max),A,43.75
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,43.75
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Current (Min),A,91.62
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Current (Max),A,91.75
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,91.75
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Current (Min),A,54.62
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Current (Max),A,54.75
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,54.62
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.94
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.56
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82641
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92474
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84683
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,5.38
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,5.38
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.38
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.37
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.38
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.07
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9473
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87008
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94232
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (Min),A,84.62
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (Max),A,84.75
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,84.62
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (Min),A,59.75
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (Max),A,60.12
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (Min),A,65.75
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (Max),A,65.75
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.75
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,164.5
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,164.5
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,206.25
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,206.62
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.38
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,178.12
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,178.5
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.38
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.56
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.75
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.31
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92731
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97906
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98981
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (Min),A,20.12
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (Max),A,20.25
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.25
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (Min),A,40.88
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (Max),A,41.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.88
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (Min),A,53.25
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (Max),A,53.38
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.38
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-26.44
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.19
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-29.12
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.84375
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98727
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.81057
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,07,L3 Current (Min),A,11.38
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,07,L3 Current (Max),A,11.38
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,11.38
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,07,L2 Current (Min),A,23.88
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,07,L2 Current (Max),A,24.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,23.88
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,07,L1 Current (Min),A,13.75
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,07,L1 Current (Max),A,13.75
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,13.75
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.44
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.62
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.62
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97543
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99365
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99142
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Current (Min),A,48.38
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Current (Max),A,49.62
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,49.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Current (Min),A,89.88
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Current (Max),A,90.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,90.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Current (Min),A,39.12
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Current (Max),A,39.25
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.25
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.25
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.56
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.5
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89837
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94034
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83224
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.06
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.75
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.56
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96637
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85809
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93054
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (Min),A,105.88
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (Max),A,106.88
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,106.25
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (Min),A,58.38
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (Max),A,58.75
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (Min),A,61.12
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (Max),A,61.25
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.12
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,187.12
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,188.38
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.75
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,210.62
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,211.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.88
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,169.25
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,169.38
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.56
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.83307
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97372
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9823
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (Min),A,12.5
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (Max),A,12.5
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (Min),A,34.5
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (Max),A,34.5
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (Min),A,42.62
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (Max),A,43.12
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.75
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-36.13
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-1.69
