Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.56
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.7489
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99188
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97501
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,07,L3 Current (Min),A,10.88
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,07,L3 Current (Max),A,10.88
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,10.88
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,07,L2 Current (Min),A,23.38
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,07,L2 Current (Max),A,23.38
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,23.38
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,07,L1 Current (Min),A,43.5
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,07,L1 Current (Max),A,43.88
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,43.75
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,17.13
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.31
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.75
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94202
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.996
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97623
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Current (Min),A,38.75
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Current (Max),A,38.75
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,38.75
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Current (Min),A,111.5
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Current (Max),A,111.75
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,111.62
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Current (Min),A,23.38
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Current (Max),A,23.5
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.38
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-42.31
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.63
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.70855
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93509
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90362
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,5.62
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,5.88
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.75
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.19
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-32.19
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.63
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96664
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.79574
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95239
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (Min),A,108.62
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (Max),A,108.62
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,108.62
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (Min),A,53.12
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (Max),A,53.38
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.25
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (Min),A,73.75
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (Max),A,74.5
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,168.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,168.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,217.12
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,217.25
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.12
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,188.38
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,189.25
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.62
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.25
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.13
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.71752
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9718
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98685
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (Min),A,11.88
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (Max),A,11.88
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.88
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (Min),A,33.88
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (Max),A,38.25
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (Min),A,42.5
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (Max),A,42.88
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.75
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-38.25
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.63
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.37
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.7243
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97406
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97024
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,07,L3 Current (Min),A,10.88
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,07,L3 Current (Max),A,11.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,10.88
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,07,L2 Current (Min),A,14.38
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,07,L2 Current (Max),A,14.5
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,14.5
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,07,L1 Current (Min),A,42.88
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,07,L1 Current (Max),A,43.38
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,43.12
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,20.18
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.13
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.62
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92337
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99258
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97214
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Current (Min),A,36.5
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Current (Max),A,36.62
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,36.5
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Current (Min),A,98.25
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Current (Max),A,98.88
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,98.75
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Current (Min),A,22.5
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Current (Max),A,23.5
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.88
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.25
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-47.88
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.88
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83896
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.63049
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86642
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,2.5
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,2.75
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.62
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,5.5
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.38
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.75
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.06
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.31
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97223
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8912
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94513
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (Min),A,111.12
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (Max),A,111.5
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,111.38
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (Min),A,68.5
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (Max),A,68.88
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.75
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (Min),A,65.75
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (Max),A,65.88
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.75
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,167.5
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,168.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.88
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,211.75
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,216.25
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,178.12
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,179.62
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.75
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.37
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.56
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.32
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.70028
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97629
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9903
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (Min),A,12.75
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (Max),A,12.88
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.88
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (Min),A,35.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (Max),A,35.12
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (Min),A,50.25
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (Max),A,50.38
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.38
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-39.5
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.75
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.06
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.69851
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97946
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97397
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,07,L3 Current (Min),A,10.75
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,07,L3 Current (Max),A,10.88
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,10.75
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,07,L2 Current (Min),A,15.25
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,07,L2 Current (Max),A,15.38
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,15.38
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,07,L1 Current (Min),A,44.12
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,07,L1 Current (Max),A,45.5
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,44.75
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,19.94
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.62
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-2.75
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92807
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99496
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98758
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Current (Min),A,39.75
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Current (Max),A,39.88
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,39.75
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Current (Min),A,93.5
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Current (Max),A,93.5
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,93.5
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Current (Min),A,34.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Current (Max),A,34.25
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.12
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.5
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-46.06
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.13
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90002
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.6184
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.77923
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,2.62
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,2.75
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.62
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,5.62
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.25
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.43
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-29.69
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.06
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9791
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.81933
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95108
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (Min),A,128.12
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (Max),A,128.62
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,128.38
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (Min),A,53.75
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (Max),A,53.88
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.75
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (Min),A,67.75
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (Max),A,68.38
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,188.25
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,188.38
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.38
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,192.38
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,192.75
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.62
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,200.75
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,201.25
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.94
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.63
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.76587
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97827
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99234
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (Min),A,13.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (Max),A,13.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (Min),A,35.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (Max),A,35.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (Min),A,60.88
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (Max),A,61.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.88
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-35.31
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.19
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.13
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.76425
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97812
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9725
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,07,L3 Current (Min),A,11.12
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,07,L3 Current (Max),A,11.12
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,11.12
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,07,L2 Current (Min),A,15.62
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,07,L2 Current (Max),A,15.75
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,15.75
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,07,L1 Current (Min),A,44.12
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,07,L1 Current (Max),A,44.5
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,44.25
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,18.38
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.63
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.56
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9306
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99124
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98856
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
